Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.31
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,29.94,20.17
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,42.66,31.76
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,57.14,44.8
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,71.62,57.68
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,85.59,69.96
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,99.59,82.11
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,119.93,99.44
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,140.35,116.6
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,131.91,109.07
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,123.8,101.88
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,261.1,220.72
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,394.24,332.45
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,459.54,386.64
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,519.08,435.78
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,427.37,357.51
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,331.66,275.19
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,281.03,232.94
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,223.08,184.06
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,282.58,234.4
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,334.88,277.99
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,262.19,217.29
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,184.8,152.06
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,249.39,207.44
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,307.38,256.37
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,238.93,198.84
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,167.22,138.05
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,135.22,111.24
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,103.66,84.45
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,94.22,76.53
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,84.82,68.56
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,73.91,59.2
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,63.02,49.76
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,52.18,40.32
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,41.53,30.89
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,30.89,21.28
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,20.26,11.59
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.57,2.42
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,6.26,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.54,4.44
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,21.71,13.16
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,30.89,21.55
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,41.53,31.09
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,52.18,40.49
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,61.89,49.01
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,71.76,57.54
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,121.25,100.26
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,172.43,143.43
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,183.72,152.37
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,195.01,161.41
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,190.28,156.7
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,185.35,151.92
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,221.44,181.8
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,266.46,218.29
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,212.49,173.6
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,167.02,135.81
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,152.05,123.57
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,137.23,111.29
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,111.48,89.61
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,86.12,68.17
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,69.16,53.85
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,52.21,39.44
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,98.54,78.85
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,146.85,119.12
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,141.39,114.54
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,135.97,110.2
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,144.56,117.6
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,153.35,125.08
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,139.31,113.69
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,125.45,102.43
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,109.85,89.44
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,94.3,76.31
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,78.24,62.67
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,62.2,48.73
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,46.14,34.44
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,30.01,19.91
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,17.37,6.86
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,48.18,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,117.45,75.37
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,173.85,128.64
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,240.4,188.48
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,202.83,165.32
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,127.45,104.52
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,150.97,124.81
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,175.05,145.07
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,203.55,168.78
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,232.89,192.84
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,257.63,212.66
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,282.74,232.53
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,339.7,278.66
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,391.76,320.04
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,403.62,328.63
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,414.74,336.75
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,496.5,402.34
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,571.8,461.29
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,560.48,451.25
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,547.51,440.48
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,696.36,559.42
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,821.92,651.33
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,811.26,642.88
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,797.25,633.28
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,777.9,619.04
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,755.4,602.6
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,726.21,583.18
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,698.24,564.55
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,660.74,536.41
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,621.24,505.76
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,574.19,468.53
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,526.32,429.74
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,474.03,385.81
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,421.97,340.87
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,360.88,288.66
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,302.8,237.29
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,238.07,179.75
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,179.71,126.8
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,110.38,61.69
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,46.39,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,55.9,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,139.32,88.58
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,199.86,147.92
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,269.98,212.51
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,330.38,268.84
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,394.9,326.99
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,451.84,377.77
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,507.38,425.69
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,558.48,467.72
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,609.06,507.8
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,652.88,541.9
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,694.96,573.37
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,731.24,598.5
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,764.93,621.41
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,792.65,640.55
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,817.23,657.33
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,834.85,667.82
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,848.86,675.76
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,857.11,680.9
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,861.67,683.56
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,860.33,681.31
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,855.27,676.63
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,843.84,668.81
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,828.84,658.59
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,806.8,643.39
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,781.55,625.92
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,751.48,604.9
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,718.68,581.75
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,678.78,552.75
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,637.04,520.4
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,589.69,483.22
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,544.17,446.37
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,488.53,399.74
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,433.48,352.33
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,371.7,299.79
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,312.83,247.72
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,245.27,187.36
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,184.75,132.21
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,113.62,65.84
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,50.81,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,39.87,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,97.16,63.11
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,145.05,109.39
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,200.88,160.67
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,252.65,208.67
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,307.48,258.43
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,357.24,302.79
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,409.65,348.17
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,487.51,413.54
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,569.73,480.64
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,612.86,515.33
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,654.7,548.41
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,690.28,574.59
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,723.68,597.62
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,750.81,615.95
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,775.15,632.12
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,791.45,642.29
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,809.32,653.73
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,817.76,658.28
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,822.76,660.52
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,821.36,658.26
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,816.5,653.71
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,805.31,645.89
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,790.81,635.83
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,680.3,552.0
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,562.99,457.72
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,564.74,461.29
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,561.81,460.25
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,518.82,426.43
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,476.2,392.63
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,435.61,360.26
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,395.77,327.83
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,349.43,289.04
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,304.59,250.76
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,256.85,209.82
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,211.54,169.99
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,159.49,124.43
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,109.72,80.84
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,60.92,37.41
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,37.3,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,88.65,57.82
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,140.13,104.94
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,201.84,159.32
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,254.61,207.14
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,312.08,258.15
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,366.01,305.61
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,421.71,353.4
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,469.77,393.23
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,518.34,432.37
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,312.38,263.91
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.3
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,112.33,90.6
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,156.24,127.01
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,156.52,126.96
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,156.87,127.08
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,129.17,103.69
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,101.97,80.76
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,208.64,170.01
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,315.81,256.92
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,195.8,158.62
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,78.37,60.6
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,71.1,54.64
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,63.83,48.57
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,66.24,50.67
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,68.66,52.78
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,56.07,42.2
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,43.48,31.59
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,53.15,39.92
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,62.83,48.26
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,57.02,43.4
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,51.2,38.53
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,44.91,33.21
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,38.62,27.84
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,31.85,22.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,25.09,16.14
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.81,10.57
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.53,4.96
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,7.23,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.97,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,48.02,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,118.48,74.4
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,175.61,128.42
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,243.24,189.12
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,301.86,242.84
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,363.81,298.31
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,268.21,223.38
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,120.69,98.22
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,155.57,127.59
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,197.72,162.22
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,426.73,355.29
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,664.84,543.94
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,698.5,564.95
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,733.75,587.79
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,761.24,605.18
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,785.83,620.39
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,804.87,631.86
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,820.67,641.05
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,830.31,646.26
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,836.42,649.14
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,837.06,648.61
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,834.11,645.74
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,824.0,638.91
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,810.4,629.79
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,791.5,617.0
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,769.31,601.95
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,740.06,581.33
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,708.06,558.71
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,670.57,532.17
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,631.05,502.14
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,584.76,465.9
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,537.47,428.02
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,486.88,386.72
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,433.84,342.4
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,373.92,293.62
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,316.62,244.87
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,250.7,187.77
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,191.32,135.06
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,121.58,73.24
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,61.72,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,28.39,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,66.88,42.26
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,105.54,78.35
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,148.32,116.35
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,187.25,151.26
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,228.04,187.01
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,266.16,219.98
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,305.82,253.55
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,432.55,358.18
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,567.46,466.39
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,611.68,500.54
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,654.67,533.49
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,605.98,491.14
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,538.11,433.68
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,507.09,407.28
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,470.72,376.33
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,542.08,432.37
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,614.72,487.76
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,620.14,490.82
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,623.75,492.92
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,382.15,305.45
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,131.09,101.15
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,296.77,236.41
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,451.59,357.25
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,227.43,181.44
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.59,3.95
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,256.18,208.4
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,490.15,391.19
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,487.14,387.87
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,473.2,377.43
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,415.9,332.36
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,355.7,284.77
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,316.31,252.7
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,278.01,220.83
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,296.24,233.5
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,296.21,228.46
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,233.61,174.94
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,177.29,125.97
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,109.94,68.07
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,51.12,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,18.54,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,48.64,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,120.47,76.16
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,178.98,132.38
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,248.15,195.87
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,307.39,251.76
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,370.06,309.78
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,426.78,361.57
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,485.23,413.35
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,537.54,458.73
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,589.93,502.99
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,634.84,540.91
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,678.31,576.93
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,711.64,602.06
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,746.3,627.48
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,774.2,648.4
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,799.18,667.01
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,818.37,679.85
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,834.22,690.15
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,843.71,696.89
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,849.64,701.07
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,743.58,617.96
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,622.63,516.3
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,731.34,608.93
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,820.43,679.12
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,799.74,663.12
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,775.92,645.23
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,658.88,552.94
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,538.64,453.03
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,350.04,295.13
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,164.35,134.98
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,150.41,123.8
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,136.69,112.54
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,120.5,98.87
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,104.45,85.18
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,87.89,71.01
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,71.35,56.61
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,54.26,41.5
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,37.12,26.18
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,22.69,12.67
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.68,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,50.6,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,125.79,80.78
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,184.88,138.21
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,254.48,202.19
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,313.48,257.91
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,379.14,318.14
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,436.73,370.0
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,495.96,421.46
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,548.41,465.73
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,600.72,508.44
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,646.01,544.82
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,689.78,578.99
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,723.67,602.74
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,758.84,626.62
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,787.2,644.65
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,812.58,660.2
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,830.93,670.78
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,845.82,678.86
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,855.09,684.13
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,860.77,686.94
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,860.1,684.11
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,855.81,678.88
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,845.16,670.52
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,831.01,659.86
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,810.05,645.04
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,785.95,628.1
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,755.96,607.46
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,727.19,587.68
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,688.29,559.82
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,647.42,528.82
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,599.86,492.45
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,551.37,454.32
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,496.29,409.28
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,441.84,363.3
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,380.58,310.98
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,323.88,260.65
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,256.29,200.22
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,195.62,144.98
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,104.93,70.48
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,33.07,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,26.7,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,62.44,40.67
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,98.78,75.38
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,138.51,111.47
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,175.62,145.08
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,214.45,179.42
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,251.31,211.51
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,289.45,243.87
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,320.41,268.95
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,350.74,292.78
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,388.19,322.94
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,426.27,353.03
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,581.59,478.51
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,738.75,597.27
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,767.27,614.91
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,792.97,631.82
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,723.7,578.91
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,639.08,511.47
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,536.87,430.96
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,431.49,345.87
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,523.74,420.38
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,605.82,483.97
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,555.43,443.86
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,505.2,404.56
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,432.26,347.88
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,361.65,291.97
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,400.32,324.63
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,434.74,352.76
