Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,56.8,21.09
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,133.67,89.68
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,192.32,141.01
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,260.95,200.97
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,322.51,255.01
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,389.35,311.95
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,288.05,234.13
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,134.5,106.84
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,150.7,119.75
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,167.21,132.47
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,186.22,147.34
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,205.55,162.34
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,344.69,274.84
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,477.95,379.42
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,660.1,525.66
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,836.03,657.92
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,856.18,670.91
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,872.87,682.28
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,884.5,690.97
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,892.57,697.25
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,893.22,698.81
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,890.24,697.86
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,881.29,692.24
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,868.82,684.15
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,848.97,669.41
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,825.96,652.42
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,801.92,635.5
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,770.49,613.06
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,731.81,585.1
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,691.23,555.54
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,645.33,520.49
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,598.27,483.72
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,543.12,438.91
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,490.21,395.0
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,430.41,345.19
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,372.81,296.02
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,306.22,238.93
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,245.37,185.82
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,178.48,128.6
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,121.66,80.16
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,51.64,17.91
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,63.16,25.4
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,152.02,102.25
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,212.7,156.95
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,284.56,221.45
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,347.88,278.78
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,415.51,338.16
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,475.35,390.5
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,536.54,442.49
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,591.46,488.3
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,642.94,530.42
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,691.48,567.97
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,738.4,601.59
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,778.11,629.02
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,815.21,654.16
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,846.81,676.26
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,875.27,695.98
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,896.64,709.4
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,914.35,720.22
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,926.65,728.03
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,935.14,733.23
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,936.23,733.57
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,933.44,731.33
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,925.52,725.28
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,913.81,716.68
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,894.38,701.64
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,871.43,684.25
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,843.16,665.17
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,811.78,643.82
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,773.48,616.35
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,732.73,586.97
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,686.5,552.79
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,641.71,517.9
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,586.92,473.96
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,531.83,428.82
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,470.11,378.47
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,409.92,327.7
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,342.34,269.66
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,279.2,213.75
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,208.85,152.5
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,147.18,98.39
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,61.55,24.87
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,63.97,28.34
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,153.47,106.52
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,214.13,162.95
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,285.57,229.21
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,350.49,290.12
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,420.29,353.88
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,412.57,350.58
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,381.54,324.81
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,510.48,434.17
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,650.65,549.45
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,698.66,587.87
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,744.92,622.55
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,785.83,651.7
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,824.24,678.6
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,855.19,699.32
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,882.89,717.47
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,904.02,730.96
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,921.45,741.76
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,933.52,749.45
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,941.72,754.43
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,942.58,753.5
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,939.5,749.9
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,931.53,744.0
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,919.71,735.47
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,900.41,721.63
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,877.57,705.33
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,848.89,684.78
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,817.03,661.91
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,779.13,634.7
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,738.76,605.45
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,692.76,572.13
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,645.1,534.86
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,593.89,492.79
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,539.18,446.95
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,477.82,395.18
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,417.74,343.12
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,351.04,283.56
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,288.35,225.97
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,217.55,162.32
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,155.62,106.18
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,84.24,39.18
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,27.42,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,33.83,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,90.92,43.83
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,164.19,113.2
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,227.23,171.22
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,298.87,236.39
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,362.38,293.9
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,429.55,352.32
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,489.92,403.86
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,548.96,452.52
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,603.53,495.42
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,657.48,536.32
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,705.91,572.54
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,752.56,604.94
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,792.93,632.35
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,830.66,657.66
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,862.75,679.09
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,891.58,698.19
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,911.04,709.98
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,926.54,719.18
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,938.44,726.28
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,946.49,730.89
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,949.1,732.5
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,947.77,731.64
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,939.81,725.28
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,927.99,716.48
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,909.72,702.72
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,887.77,686.65
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,859.45,667.53
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,827.92,646.24
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,786.86,618.14
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,743.74,588.43
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,696.99,555.73
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,651.62,521.54
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,597.0,479.13
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,541.96,435.33
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,480.11,386.42
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,419.69,336.71
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,352.43,279.46
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,289.29,223.73
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,219.54,162.85
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,157.66,108.0
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,85.13,42.33
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,27.54,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,27.16,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,84.08,42.96
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,155.51,108.58
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,216.65,164.57
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,285.62,227.49
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,347.56,283.94
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,413.22,341.63
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,472.33,392.9
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,532.82,443.65
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,586.36,487.33
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,639.25,529.84
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,686.94,567.37
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,733.1,601.61
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,768.23,625.61
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,804.41,650.2
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,835.75,671.89
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,864.1,691.29
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,885.29,704.1
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,902.99,714.4
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,915.02,722.31
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,923.38,727.69
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,876.25,692.03
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,823.87,652.92
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,866.25,684.07
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,902.03,709.65
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,813.65,645.95
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,714.8,571.97
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,768.59,615.37
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,805.64,643.15
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,764.71,613.57
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,722.02,583.0
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,675.34,548.64
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,627.37,511.98
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,572.02,467.89
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,518.53,424.16
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,457.92,374.33
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,399.2,324.5
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,331.56,266.28
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,269.05,210.96
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,200.12,150.44
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,140.63,98.04
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,75.06,39.96
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,21.31,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,30.11,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,87.36,46.18
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,157.96,110.61
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,219.59,167.54
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,289.06,231.91
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,351.37,289.97
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,417.5,349.81
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,477.41,403.36
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,538.74,456.53
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,594.14,503.52
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,649.33,549.14
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,694.32,585.18
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,740.69,619.5
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,781.46,648.93
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,819.82,676.17
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,851.58,699.21
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,880.2,719.8
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,903.16,736.24
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,922.66,750.14
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,935.12,758.4
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,943.76,763.91
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,946.24,763.73
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,944.81,760.83
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,936.79,754.39
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,924.93,745.28
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,906.25,731.24
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,883.98,714.67
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,855.89,693.84
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,824.63,670.71
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,785.45,641.55
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,744.07,610.64
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,697.44,576.22
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,652.22,540.33
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,598.01,495.75
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,543.36,449.87
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,482.32,398.28
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,422.56,346.6
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,356.02,287.56
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,293.26,230.31
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,224.42,168.62
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,163.13,113.34
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,92.96,50.68
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,34.43,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,27.45,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,84.35,47.27
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,153.86,109.56
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,214.94,165.39
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,285.23,229.49
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,349.46,287.81
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,417.8,348.0
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,478.1,399.88
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,539.88,451.14
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,595.59,496.05
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,651.27,539.62
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,699.74,577.38
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,743.02,608.8
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,783.51,636.72
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,821.62,662.58
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,852.93,683.87
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,881.1,702.83
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,902.51,716.85
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,920.3,728.34
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,932.05,736.32
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,940.05,741.77
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,942.39,741.89
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,940.89,739.45
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,932.12,732.71
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,919.6,723.47
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,901.87,709.62
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,880.57,693.39
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,851.85,672.61
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,820.04,649.67
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,782.39,622.47
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,742.2,593.35
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,696.26,560.38
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,651.75,526.14
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,597.13,482.42
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,542.09,437.47
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,481.19,388.57
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,421.61,338.99
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,354.94,282.22
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,292.28,226.97
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,223.36,166.34
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,161.96,111.83
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,92.86,51.74
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,34.53,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,83.71,47.6
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,171.37,119.46
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,234.06,177.68
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,304.89,243.27
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,368.26,301.97
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,435.22,362.05
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,462.22,387.72
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,482.85,406.28
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,518.41,435.58
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,549.04,459.7
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,577.22,481.62
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,598.3,497.36
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,639.07,528.74
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,682.41,561.44
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,787.82,643.14
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,895.49,722.08
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,916.84,735.78
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,934.33,747.12
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,946.86,755.83
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,955.51,761.86
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,958.11,762.45
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,956.72,760.32
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,949.16,754.76
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,937.67,746.52
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,920.08,734.23
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,898.71,719.27
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,870.82,699.3
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,839.61,676.91
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,802.47,650.23
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,762.49,621.24
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,716.41,587.94
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,668.41,551.63
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,614.96,508.12
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,560.58,462.79
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,500.08,412.04
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,440.39,360.35
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,376.17,302.82
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,313.18,245.1
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,242.84,181.56
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,180.2,124.35
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,108.58,61.18
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,48.24,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,42.4,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,101.48,57.36
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,172.43,120.38
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,234.81,178.13
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,305.1,242.65
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,367.45,299.44
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,433.24,357.01
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,490.52,406.17
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,550.55,455.68
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,604.61,498.0
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,657.93,538.45
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,705.56,573.77
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,751.33,606.09
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,790.67,633.26
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,827.3,658.24
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,858.44,680.06
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,886.32,699.55
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,905.54,711.47
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,920.78,720.66
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,933.24,729.04
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,941.9,734.87
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,943.86,734.69
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,941.92,731.95
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,933.53,725.89
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,921.32,717.32
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,903.01,703.19
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,881.1,686.69
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,852.67,666.66
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,821.12,644.45
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,783.49,618.12
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,743.45,589.91
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,697.02,556.75
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,648.95,520.77
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,599.3,481.23
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,545.98,438.07
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,485.15,389.24
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,425.48,339.7
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,360.83,284.62
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,299.56,230.62
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,230.14,170.12
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,168.72,115.82
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,101.8,58.42
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,43.12,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,40.53,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,99.78,58.0
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,168.19,117.7
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,230.0,174.03
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,299.96,237.29
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,362.02,293.01
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,427.73,349.82
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,487.22,400.09
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,547.82,449.48
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,599.95,490.91
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,653.91,532.42
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,701.45,566.89
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,747.27,598.11
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,787.34,624.83
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,824.82,649.38
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,856.36,669.14
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,884.74,686.54
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,906.45,699.16
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,924.54,709.3
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,936.64,715.73
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,944.91,719.7
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,946.69,719.38
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,944.58,716.63
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,936.6,711.07
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,924.81,703.1
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,906.45,691.14
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,884.55,676.87
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,856.39,658.29
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,825.06,637.5
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,787.94,611.35
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,748.32,583.35
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,702.41,551.59
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,654.77,516.93
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,603.62,477.24
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,549.04,434.14
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,489.21,387.76
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,430.44,340.36
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,363.78,285.13
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,300.96,231.02
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,231.76,171.12
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,171.85,118.35
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,101.98,59.43
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,44.58,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,44.12,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,104.65,61.09
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,174.36,121.1
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,236.98,177.57
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,307.56,240.44
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,370.81,296.52
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,437.72,353.51
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,497.9,403.55
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,559.1,452.54
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,611.46,493.27
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,665.6,534.14
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,713.82,569.38
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,760.27,601.75
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,800.72,628.19
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,838.54,652.44
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,869.75,671.57
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,897.69,688.21
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,917.71,699.19
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,933.84,707.49
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,944.97,713.83
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,952.26,717.98
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,953.73,718.58
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,951.29,716.72
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,942.46,710.41
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,929.83,701.69
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,909.82,686.99
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,886.35,670.11
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,858.09,652.1
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,826.73,631.92
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,789.3,606.42
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,749.41,579.07
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,702.78,547.14
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,657.58,514.41
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,602.68,473.17
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,547.55,430.69
