Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,994.18,746.78
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,1003.83,752.02
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,1009.89,754.9
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,1009.31,751.87
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,1005.08,746.54
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,994.85,738.83
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,981.08,728.9
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,960.94,713.76
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,937.51,696.59
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,911.95,679.54
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,878.54,657.33
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,838.53,630.67
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,796.46,602.48
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,749.75,571.95
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,701.61,540.01
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,646.63,499.95
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,592.5,459.56
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,532.98,414.64
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,474.59,369.33
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,410.59,318.54
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,349.87,268.88
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,284.84,215.29
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,225.68,165.36
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,161.07,111.69
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,108.24,69.0
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,54.17,30.17
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,22.11,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,70.1,36.96
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,122.19,78.41
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,187.85,134.92
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,250.59,192.4
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,320.89,256.47
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,385.67,315.35
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,453.95,375.54
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,517.73,430.44
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,583.03,484.92
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,640.83,531.65
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,699.73,577.61
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,754.02,616.7
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,807.06,654.16
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,853.98,686.44
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,898.51,716.5
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,937.48,742.37
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,973.47,765.87
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,1003.11,785.59
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,1029.19,802.71
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,1048.26,813.61
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,1063.38,821.79
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,1073.42,827.74
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,1079.4,830.99
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,1078.78,828.54
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,1074.07,823.44
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,1062.81,815.21
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1047.56,804.39
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,1026.47,788.47
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,1001.63,770.11
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,970.93,748.92
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,936.9,725.43
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,896.51,697.42
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,853.47,667.44
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,805.33,634.56
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,755.18,599.88
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,700.59,560.36
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,644.79,516.96
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,582.71,468.01
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,522.06,419.01
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,455.64,363.39
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,391.19,307.81
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,322.43,248.37
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,258.44,191.53
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,189.59,131.51
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,130.34,81.04
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,69.12,34.97
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,25.06,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,24.37,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,76.11,41.2
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,129.44,83.52
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,195.76,139.74
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,258.3,195.45
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,327.35,255.83
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,391.27,311.6
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,458.39,368.23
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,520.19,418.95
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,582.84,468.65
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,640.94,512.8
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,696.5,553.68
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,748.42,588.53
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,798.6,621.49
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,843.86,650.06
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,886.79,676.54
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,922.98,698.02
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,956.02,717.14
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,984.63,734.52
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,1009.8,749.6
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,1027.73,759.06
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,1041.84,766.14
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,1049.91,771.5
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,1054.1,774.54
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,1051.14,772.2
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,1044.32,767.52
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,1032.53,761.2
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,1017.02,752.52
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,993.82,738.8
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,967.33,722.88
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,936.04,703.27
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,901.78,681.57
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,861.65,655.96
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,822.55,630.79
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,774.52,598.69
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,724.93,565.07
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,669.52,525.45
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,613.71,483.71
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,553.11,437.53
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,493.75,390.9
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,428.65,338.46
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,366.3,286.53
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,299.56,230.15
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,238.32,177.09
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,173.26,121.64
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,118.01,75.6
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,62.55,33.85
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,22.0,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,25.13,3.13
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,64.99,40.17
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,112.57,77.75
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,172.03,127.09
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,146.89,114.48
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,95.21,75.31
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,152.06,122.29
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,212.11,171.19
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,367.61,298.31
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,549.27,442.5
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,496.53,397.06
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,409.3,323.92
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,441.49,346.84
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,473.17,368.31
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,456.82,353.9
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,430.52,332.22
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,542.84,416.69
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,660.9,501.48
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,818.02,617.78
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,977.71,724.42
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,995.82,732.7
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,1010.45,740.19
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,1018.9,745.77
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,1023.74,749.22
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,1022.09,747.68
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,1016.81,743.97
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,1004.89,737.49
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,989.5,728.83
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,968.26,716.74
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,943.79,702.44
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,804.55,606.31
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,665.6,502.93
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,689.44,524.76
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,699.41,535.58
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,632.31,487.1
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,564.23,437.52
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,515.91,402.29
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,468.0,366.57
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,410.55,322.98
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,355.97,280.78
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,308.81,243.19
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,263.59,206.41
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,216.1,167.75
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,170.88,130.07
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,125.06,91.94
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,83.94,57.93
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,45.85,28.19
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,17.29,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,26.07,6.16
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,64.22,40.16
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,111.88,77.71
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,170.11,126.01
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,225.75,174.01
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,288.88,228.35
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,314.26,252.47
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,327.71,264.96
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,268.7,216.96
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,188.89,149.77
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,199.01,157.54
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,209.08,165.15
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,354.22,282.63
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,500.04,397.53
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,497.64,393.27
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,491.8,386.63
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,705.81,558.06
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,925.5,720.65
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,953.81,738.02
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,979.1,754.11
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,1005.19,769.52
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,1022.65,778.83
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,1031.7,783.93
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,1037.06,786.65
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,1037.99,785.32
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,1035.14,781.56
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,1024.3,774.09
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,1009.8,764.28
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,989.98,751.35
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,966.6,736.05
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,936.45,715.74
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,903.27,693.35
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,865.15,667.42
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,824.36,639.5
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,780.11,608.66
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,730.92,574.01
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,677.18,535.13
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,622.45,493.42
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,561.8,446.49
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,501.78,398.79
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,437.63,346.6
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,375.57,294.38
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,308.47,237.08
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,246.46,182.77
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,180.86,126.15
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,124.28,78.38
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,61.28,34.49
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,26.18,0.61
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,28.5,7.31
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,82.84,47.82
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,135.21,90.02
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,199.72,145.3
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,260.46,199.87
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,327.37,258.9
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,390.77,314.36
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,457.48,370.75
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,518.61,420.29
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,580.69,468.72
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,638.29,512.19
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,695.59,553.82
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,747.15,588.22
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,794.25,618.54
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,838.89,646.15
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,881.29,671.53
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,917.88,693.27
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,951.47,712.75
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,978.88,728.78
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,1002.93,742.5
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,1020.2,750.93
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,1033.75,757.03
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,1041.97,759.13
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,1046.37,758.91
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,1043.58,754.95
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,1037.0,748.82
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,1025.1,740.95
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,1009.54,730.94
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,986.76,717.17
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,960.71,701.41
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,929.96,683.21
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,896.27,662.98
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,855.99,638.15
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,816.86,613.83
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,769.16,583.26
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,719.96,551.17
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,664.8,513.59
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,609.25,473.71
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,549.13,429.28
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,490.26,384.23
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,426.01,332.81
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,364.57,282.04
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,298.84,227.42
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,238.51,175.93
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,174.13,121.8
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,119.49,76.79
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,64.35,35.42
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,24.39,0.76
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,11.09,1.6
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,22.2,12.66
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,37.18,25.68
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,52.2,38.59
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,69.21,52.94
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,86.27,67.04
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,107.81,84.55
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,129.41,101.8
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,138.71,108.55
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,148.02,115.23
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,133.17,102.9
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,118.4,90.74
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,113.5,86.38
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,108.61,82.09
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,149.36,114.36
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,190.54,146.53
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,214.26,164.47
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,238.16,182.39
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,181.74,138.09
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,125.45,93.75
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,130.39,97.41
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,135.33,100.99
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,130.92,97.52
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,126.51,94.08
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,142.23,106.2
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,157.96,118.24
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,160.37,120.13
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,162.75,122.05
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,177.89,133.88
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,192.97,145.66
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,153.09,114.91
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,113.58,84.2
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,113.55,84.37
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,113.52,84.53
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,111.06,82.79
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,108.6,81.08
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,148.64,113.04
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,188.66,144.84
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,114.85,87.03
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,42.51,29.08
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,37.18,24.93
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,31.86,20.7
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,26.06,16.01
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,20.26,11.23
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,15.43,7.18
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,10.6,3.08
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,6.26,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.93,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.98,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.42
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.81
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.76,23.46
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,48.79,35.05
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,62.83,46.52
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,73.98,55.37
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,85.14,64.12
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,72.55,53.68
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,59.97,43.3
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,80.82,60.03
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,101.76,76.68
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,132.4,100.98
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,163.28,125.25
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,157.04,119.86
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,150.78,114.54
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,214.76,164.64
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,279.45,214.56
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,285.68,218.71
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,291.87,222.94
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,279.01,213.0
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,266.08,203.06
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,298.05,227.13
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,330.04,250.94
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,362.88,275.8
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,388.43,295.11
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,407.62,309.27
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,426.32,322.99
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,475.97,361.52
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,529.24,402.07
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,458.34,348.51
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,396.02,301.22
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,383.36,293.29
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,369.74,284.4
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,272.9,210.24
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,177.79,136.08
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,291.34,228.56
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,382.53,299.93
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,334.29,261.05
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,287.04,222.52
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,236.96,181.64
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,189.04,141.52
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,141.34,101.32
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,98.96,65.93
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,56.02,32.99
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,22.88,3.53
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,9.05,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,37.01,16.2
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,83.27,50.28
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,134.54,90.92
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,196.68,142.87
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,257.15,195.14
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,326.23,254.34
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,388.18,306.85
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,453.75,360.71
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,517.7,411.79
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,584.72,463.67
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,643.09,507.34
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,701.27,549.24
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,753.8,584.03
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,807.86,619.16
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,853.64,648.12
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,897.12,675.2
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,935.52,698.44
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,971.1,719.54
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,999.57,736.87
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,1024.56,751.88
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,1043.48,762.05
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,1058.6,769.83
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,1067.38,774.81
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,1072.2,777.39
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,1070.99,776.59
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,1065.79,773.4
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,1054.18,765.54
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,1038.69,755.34
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,1017.42,741.86
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,992.49,726.1
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,961.33,706.29
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,926.94,684.35
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,886.91,658.56
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,844.38,630.95
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,796.76,600.56
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,747.24,568.45
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,692.84,531.33
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,637.35,490.56
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,578.24,446.47
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,517.9,400.14
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,452.7,348.77
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,389.49,297.18
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,321.59,241.49
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,258.13,187.63
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,190.29,130.28
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,131.95,81.85
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,73.05,38.21
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,30.04,5.62
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,12.54,3.86
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,22.19,13.0
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,35.73,24.86
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,49.27,36.61
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,63.82,48.99
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,78.4,61.17
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,111.6,88.72
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,145.09,116.02
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,179.26,143.57
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,214.58,171.73
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,113.72,88.91
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,115.33,89.68
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,219.17,173.34
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,194.64,153.14
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,170.03,133.05
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,209.8,164.47
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,249.96,195.69
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,620.37,495.62
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,983.05,762.14
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,903.98,700.09
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,805.38,620.69
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,562.94,439.02
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,297.01,230.33
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,315.01,244.82
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,332.95,258.77
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,280.75,218.34
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,228.86,177.88
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,203.95,158.42
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,179.15,138.91
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,342.76,269.73
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,507.64,397.3
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,458.28,359.44
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,416.17,327.36
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,376.28,297.47
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,337.24,267.86
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,348.92,279.36
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,360.36,290.28
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,373.71,303.24
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,372.82,303.67
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,324.72,263.65
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,279.58,225.62
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,258.86,205.81
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,229.88,176.71
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,170.86,125.34
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,118.9,80.93
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,66.46,40.33
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,27.05,7.61
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,11.8,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,14.51,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,47.8,21.62
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,102.72,61.3
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,158.56,108.12
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,224.98,166.59
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,287.95,223.82
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,356.24,284.48
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,420.66,340.37
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,487.76,396.23
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,550.12,445.32
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,611.86,491.73
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,669.76,534.95
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,727.03,574.88
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,779.29,609.23
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,829.8,641.58
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,874.81,671.67
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,917.3,699.83
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,953.97,722.46
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,987.48,742.84
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,1015.73,759.59
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1040.41,773.98
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,1057.96,783.71
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,1071.62,791.02
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,1080.33,796.33
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,1085.03,799.2
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,1082.7,798.09
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,1076.34,794.55
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,1064.49,787.16
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1048.74,777.36
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,1026.8,763.58
