Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,1001.23,747.48
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,969.78,727.11
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,935.09,704.56
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,893.37,677.44
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,849.38,648.56
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,800.77,615.89
2016,4,2,15,30,898.0,96.0,3.3,21.0,695.0,750.31,581.58
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,695.41,543.57
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,641.13,502.97
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,579.78,456.42
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,518.83,408.77
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,453.4,356.12
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,390.07,303.43
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,322.38,246.18
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,259.01,191.07
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,192.69,134.07
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,135.2,85.53
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,75.87,40.82
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,31.99,8.41
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,14.86,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,48.89,22.77
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,103.6,61.93
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,159.04,107.68
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,224.99,164.53
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,287.24,219.75
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,355.38,278.68
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,419.56,332.81
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,486.51,387.0
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,548.52,435.29
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,611.39,482.26
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,667.99,523.36
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,725.43,562.46
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,777.77,594.5
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,828.48,624.46
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,872.97,652.32
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,914.99,678.18
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,951.66,699.44
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,985.23,718.5
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,1013.14,735.85
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,1037.52,751.03
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,1055.82,761.61
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,1070.29,769.88
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,1078.82,775.45
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,1083.38,778.72
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,1081.99,779.0
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,1076.61,776.9
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,1064.77,769.75
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,1049.06,760.3
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,1026.67,745.74
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,1000.69,728.96
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,969.38,709.71
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,934.87,688.32
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,895.13,663.35
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,852.7,636.39
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,804.76,606.26
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,754.92,574.39
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,699.72,537.37
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,645.1,497.65
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,583.72,451.93
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,522.68,405.06
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,457.32,353.56
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,393.95,301.83
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,326.41,245.81
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,263.1,191.67
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,196.11,134.85
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,137.7,86.04
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,78.07,41.62
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,33.86,9.82
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,14.68,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,50.67,24.94
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,104.25,63.48
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,159.18,109.04
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,224.53,165.73
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,286.62,220.86
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,354.7,279.97
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,417.87,333.88
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,483.65,388.04
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,545.34,437.29
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,608.07,485.67
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,665.43,528.24
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,720.2,566.88
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,772.03,600.13
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,822.33,631.46
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,866.6,658.86
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,908.46,684.08
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,944.95,703.82
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,978.43,721.12
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,1005.86,737.35
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,1029.83,751.28
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,1047.75,759.78
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,1061.92,765.9
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,1069.76,769.56
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,1073.69,770.89
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,1071.7,767.09
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,1065.79,761.0
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,1054.02,752.9
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,1038.46,742.58
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,1016.76,729.07
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,991.51,713.43
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,960.08,693.38
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,925.53,671.37
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,886.26,646.75
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,844.36,620.29
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,796.11,589.36
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,746.05,556.92
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,691.59,520.85
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,637.77,482.42
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,577.21,438.7
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,517.05,393.83
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,452.31,344.18
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,389.55,294.17
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,322.15,239.91
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,259.53,187.6
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,193.97,132.6
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,136.74,85.19
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,78.08,41.75
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,34.61,10.96
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,16.77,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,54.61,26.57
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,109.97,66.16
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,165.9,112.58
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,231.81,169.59
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,294.17,224.64
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,362.05,282.96
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,425.14,336.08
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,490.8,389.28
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,552.34,436.66
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,614.57,482.64
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,671.86,524.93
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,726.51,563.06
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,778.02,597.08
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,827.88,629.41
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,871.9,658.77
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,913.48,686.31
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,949.28,708.7
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,981.98,728.93
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,1009.49,746.83
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,1033.52,762.5
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,1051.46,772.84
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,1065.63,781.0
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,1073.44,786.24
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,1077.32,789.1
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,1074.78,786.76
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,1068.3,782.0
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,1056.42,774.98
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,1040.73,765.56
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,1018.45,751.84
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,992.66,735.81
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,961.11,715.18
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,926.42,692.43
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,886.39,666.27
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,843.85,638.21
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,795.6,606.6
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,745.56,573.35
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,690.29,534.6
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,635.85,493.67
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,575.24,447.82
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,515.09,401.1
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,449.78,349.14
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,386.79,297.34
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,319.9,241.42
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,257.85,188.15
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,192.23,132.52
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,135.38,85.22
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,77.75,42.19
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,35.03,12.04
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,16.19,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,49.87,29.55
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,94.04,63.27
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,142.95,102.73
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,200.69,150.88
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,160.44,124.83
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,94.94,73.79
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,165.63,131.48
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,240.38,191.53
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,311.86,248.09
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,387.36,307.04
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,472.17,374.25
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,566.56,447.93
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,612.29,481.61
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,658.44,515.26
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,715.67,556.64
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,774.21,598.2
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,872.99,671.43
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,968.94,736.45
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,923.2,702.6
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,855.45,647.38
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,966.81,730.24
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,1068.67,797.19
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,1079.39,802.87
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,1086.21,806.54
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,1089.79,808.56
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,1089.29,808.0
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,1078.06,800.04
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,1062.88,789.63
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,1043.42,775.31
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,1019.97,758.48
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,988.63,739.45
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,953.94,718.08
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,908.32,687.6
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,860.97,655.77
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,812.39,622.29
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,761.96,587.28
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,708.03,549.66
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,652.57,508.15
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,592.13,461.94
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,530.52,413.94
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,465.55,361.89
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,401.88,309.15
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,333.96,252.43
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,270.31,197.59
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,203.59,140.08
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,144.03,89.58
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,83.43,43.97
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,37.95,12.83
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.94,0.47
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,45.7,28.31
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,82.73,56.3
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,122.26,89.7
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,165.49,126.68
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,207.96,162.81
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,252.6,199.95
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,303.02,240.75
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,356.34,282.85
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,425.81,336.88
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,499.01,392.61
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,614.74,482.0
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,742.87,576.69
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,795.18,609.48
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,846.01,640.96
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,889.92,668.1
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,931.24,693.11
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,966.7,714.17
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,998.91,732.92
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,1026.2,749.83
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,1049.92,764.44
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,1059.56,768.47
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,1064.72,769.82
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,1072.19,773.67
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,1075.86,775.16
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,1073.19,771.55
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,1066.71,765.71
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,956.75,693.93
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,836.75,607.53
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,924.05,673.56
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,989.33,715.64
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,898.85,655.72
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,804.04,589.36
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,831.89,612.98
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,842.2,620.26
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,793.96,589.23
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,744.1,557.18
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,672.95,507.94
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,603.44,457.93
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,547.16,416.94
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,490.09,373.95
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,436.03,331.64
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,383.75,289.29
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,316.99,235.98
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,255.24,185.07
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,190.38,131.49
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,134.35,85.81
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,77.85,43.88
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,35.14,13.83
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,19.86,2.11
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,56.39,32.64
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,105.43,69.62
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,156.32,111.62
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,216.56,163.04
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,245.18,191.89
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,261.35,208.15
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,353.18,283.24
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,464.12,373.37
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,497.34,399.58
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,521.86,417.87
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,564.18,449.34
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,603.63,477.64
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,643.92,506.02
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,682.12,532.2
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,715.6,554.19
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,746.73,574.05
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,759.83,579.99
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,769.23,583.25
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,768.32,580.03
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,769.67,578.31
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,778.5,582.48
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,785.81,585.55
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,804.74,598.49
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,822.27,610.27
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,823.93,609.66
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,823.75,608.18
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,831.91,614.25
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,831.96,614.92
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,769.0,569.74
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,713.19,529.29
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,609.28,455.75
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,515.96,387.94
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,477.13,360.58
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,444.55,337.26
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,595.65,457.49
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,705.76,543.19
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,653.94,505.06
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,601.46,466.46
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,476.14,370.95
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,369.61,288.21
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,375.26,292.9
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,362.45,280.35
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,298.82,227.7
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,239.16,177.42
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,177.31,125.99
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,124.77,83.15
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,72.93,43.83
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,33.57,14.93
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,9.83,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,19.29,4.59
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,48.5,31.53
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,85.6,60.85
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,125.31,92.57
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,173.32,132.22
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,162.64,127.97
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,134.6,106.66
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,126.23,99.37
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,117.34,91.55
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,64.78,48.04
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,12.56,4.75
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,84.53,63.64
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,157.28,121.61
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,247.81,192.7
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,345.89,267.66
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,242.47,187.18
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,136.07,103.17
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,133.66,101.03
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,131.25,98.81
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,189.05,144.09
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,247.41,189.11
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,307.75,234.62
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,368.5,279.69
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,240.97,182.63
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.75,84.75
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,144.2,107.71
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,173.69,130.37
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,407.64,310.02
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,631.85,473.71
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,646.16,484.76
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,658.32,495.17
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,781.93,592.73
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,875.88,663.7
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,837.19,637.43
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,798.39,611.61
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,750.88,580.21
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,702.27,546.47
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,649.11,507.28
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,595.66,467.04
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,537.52,422.71
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,480.61,378.19
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,419.61,328.8
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,360.92,280.05
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,297.38,227.0
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,238.03,176.67
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,178.0,126.26
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,126.02,83.42
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,74.18,44.45
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,35.42,16.49
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,12.29,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,24.94,8.18
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,60.35,36.5
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,109.08,73.04
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,159.29,113.98
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,219.0,164.26
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,156.54,121.02
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.28
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,63.8,47.43
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,68.66,50.74
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.84
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,89.53,66.86
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,103.68,77.81
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,176.22,134.92
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,249.87,191.65
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,218.74,166.73
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,187.44,141.89
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,194.43,146.87
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,201.48,151.87
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,206.16,155.3
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,210.82,158.75
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,383.29,289.95
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,554.61,415.2
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,556.77,416.45
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,558.42,417.87
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,515.03,385.74
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,471.5,353.43
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,599.98,451.36
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,724.63,543.59
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,706.28,530.52
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,686.28,516.9
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,443.19,338.63
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,206.02,155.77
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,199.94,151.65
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,193.91,147.29
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,185.49,141.05
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,177.15,134.87
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,172.83,131.85
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,168.6,128.92
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,197.7,152.94
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,226.94,176.9
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,197.74,154.05
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,169.29,131.63
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,139.65,108.21
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,112.46,86.44
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,86.0,65.0
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,60.69,44.25
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,38.99,25.93
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,17.37,7.06
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,9.64,2.39
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,11.58,3.96
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,35.25,23.43
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,58.96,42.62
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,146.2,112.41
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,235.68,181.78
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,324.19,249.87
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,419.41,321.29
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,443.49,337.24
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,466.69,352.46
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,493.57,370.87
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,520.19,388.99
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,719.81,539.13
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,923.88,679.43
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,950.39,691.81
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,974.01,703.28
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,849.88,614.32
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,701.32,503.72
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,869.86,626.19
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,1023.27,725.52
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,1023.26,722.1
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,1013.58,714.27
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,1008.26,710.84
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,993.43,701.55
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,973.9,690.0
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,950.96,676.38
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,920.6,657.61
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,887.44,637.08
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,851.0,614.79
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,811.89,590.59
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,765.22,560.77
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,717.07,529.67
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,665.81,494.94
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,613.37,458.01
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,554.53,415.81
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,496.4,372.86
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,435.37,326.45
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,375.88,279.63
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,311.56,227.86
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,251.9,178.61
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,189.86,127.75
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,135.41,83.74
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,80.18,43.78
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,39.18,16.79
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,13.27,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,29.38,11.99
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,66.91,39.83
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,116.93,77.95
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,93.04,67.01
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,46.36,33.89
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,57.5,43.21
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,68.64,52.34
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,88.54,68.6
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,108.51,84.63
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,119.75,93.12
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,131.0,101.5
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,136.4,105.29
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,141.8,109.07
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,223.4,173.21
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,311.32,240.38
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,211.17,162.38
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.5,86.83
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,146.63,111.23
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,178.01,135.38
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,118.45,88.63
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.63
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.28,66.17
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.58,90.48
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,189.98,143.68
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,258.82,196.28
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,182.6,137.5
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.91,78.6
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,250.56,189.8
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,402.81,303.41
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,506.85,381.65
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,614.07,460.41
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,556.37,418.28
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,494.37,373.32
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,338.83,258.28
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,185.18,140.42
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,234.22,179.57
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,286.37,220.63
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,240.37,185.39
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,199.18,153.68
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,177.14,137.06
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,155.54,120.57
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,136.81,106.0
