Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,118.24,91.38
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,186.39,144.47
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,228.24,171.91
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,169.87,123.6
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,119.6,82.95
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,72.34,46.51
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,35.07,18.47
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,16.22,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.33
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,28.0,18.02
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,27.03,17.13
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,26.08,16.25
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,66.73,49.85
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,107.54,82.86
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,103.66,79.39
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.77,76.01
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.09
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,153.68,118.42
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,262.68,203.11
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,226.75,174.39
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,190.74,146.0
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,162.06,123.21
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,133.28,100.3
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,151.95,114.77
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,170.7,129.12
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,233.47,177.35
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,296.58,224.98
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,237.94,180.13
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,179.58,135.36
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,168.17,126.68
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.78,117.91
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,164.01,123.64
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,171.21,129.34
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,321.91,245.59
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,468.63,354.24
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,344.24,261.67
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,219.93,167.37
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,327.41,251.77
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,430.48,329.78
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,541.99,419.04
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,614.21,475.77
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,452.0,351.78
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,315.6,245.7
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,362.64,282.89
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,376.03,289.3
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,312.27,235.87
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,253.0,185.28
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,190.6,132.62
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,136.38,87.61
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,81.77,46.58
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,40.57,18.66
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,34.57,15.12
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,74.93,42.95
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,129.26,84.22
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,113.84,82.81
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,68.62,52.71
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,87.05,67.91
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,105.54,82.74
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,139.09,109.78
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,173.34,136.89
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,200.65,158.04
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,228.57,179.4
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,258.53,202.02
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,292.83,227.64
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,353.63,273.51
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,416.49,319.85
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,494.82,377.39
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,571.38,432.18
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,655.99,492.71
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,738.56,550.33
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,884.02,658.0
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,1022.39,748.92
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,1036.85,755.0
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1047.53,759.91
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,1054.38,763.48
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,1057.52,764.84
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,1054.45,761.42
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,1047.7,755.85
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,1034.79,747.5
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,1018.32,737.03
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,995.51,723.1
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,969.44,707.13
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,938.84,687.77
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,905.34,666.51
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,865.66,641.47
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,826.69,616.73
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,779.51,587.27
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,730.79,556.27
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,597.33,458.2
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,477.02,366.86
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,502.35,389.41
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,503.86,391.39
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,440.95,341.28
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,380.33,291.75
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,316.5,239.22
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,257.2,189.04
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,194.32,135.9
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,139.45,90.24
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,84.31,48.71
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,42.04,19.94
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,15.24,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,37.03,17.75
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,76.63,45.55
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,129.14,85.61
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,121.82,89.87
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,87.92,68.64
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,152.65,120.74
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,227.21,180.24
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,232.14,183.95
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,233.78,184.36
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,321.34,253.12
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,415.44,325.03
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,472.09,366.42
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,527.72,406.39
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,665.84,511.39
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,816.33,617.26
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,855.39,640.48
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,895.15,664.91
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,929.91,685.78
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,962.0,704.78
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,987.53,720.83
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,1009.79,734.87
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,1024.36,743.1
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,1035.25,749.11
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,1041.91,753.54
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,1044.94,755.81
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,1041.83,753.28
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,1035.1,748.57
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,1022.81,741.86
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,1007.01,732.97
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,984.91,718.57
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,959.58,702.11
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,928.36,682.78
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,894.31,661.5
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,855.36,636.99
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,817.02,612.66
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,769.93,582.67
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,721.37,551.2
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,667.04,513.12
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,612.37,472.99
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,554.33,430.01
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,496.96,386.16
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,434.32,336.18
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,374.27,286.87
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,310.52,234.4
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,251.42,184.48
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,189.69,132.48
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,136.1,88.12
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,81.91,47.29
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,41.29,19.74
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,15.73,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,33.32,18.18
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,69.86,46.11
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,116.19,82.39
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,164.04,121.66
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,219.39,167.91
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,221.02,173.8
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,204.28,162.09
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,183.2,144.9
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,155.41,121.58
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,127.6,98.37
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.74,75.3
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,122.67,93.25
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,145.68,111.0
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,175.73,134.22
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,206.19,157.49
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,162.86,123.34
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.41,89.02
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.5,87.24
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.58,85.46
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.27,80.44
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.95,75.44
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.41,95.13
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.98,114.71
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,135.35,100.19
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.71,85.68
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,133.38,98.67
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,150.05,111.61
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,128.91,95.26
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.84,78.92
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,362.97,277.1
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,609.8,459.88
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,522.23,395.19
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,431.7,328.01
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,313.18,238.97
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,194.58,147.72
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,138.11,104.2
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,82.28,60.34
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,105.6,79.13
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,129.0,98.0
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,140.99,108.08
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,152.93,118.21
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,98.0,74.39
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,43.47,30.16
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,36.69,24.76
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,7.92
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.4
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.06
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,11.8
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.49
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.79,47.68
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,135.55,105.71
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,215.22,169.46
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,249.39,196.28
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,284.47,223.17
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,291.98,228.12
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,297.85,231.62
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,364.87,283.52
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,439.93,340.65
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,430.71,331.31
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,413.25,315.96
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,435.46,331.81
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,457.36,347.2
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,565.5,427.81
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,672.41,505.15
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,690.24,516.55
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,707.07,527.61
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,535.21,402.08
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,347.07,260.68
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,210.69,158.65
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,75.71,54.17
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,87.89,63.81
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,100.08,73.35
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,103.96,76.41
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.84,79.49
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.83,78.77
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.82,78.06
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.69,65.64
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.17
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.5
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.85
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.72
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,52.69,37.51
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,29.94,19.06
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,29.94,19.15
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,29.93,19.23
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,25.09,15.28
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,3.96
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.67
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.27
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,32.84,21.56
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,49.22,35.61
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,67.55,51.18
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,85.96,66.56
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,28.97,18.5
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,47.35,33.54
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,159.6,124.55
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,274.85,214.69
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,164.49,127.26
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.8
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,122.57,93.03
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,193.73,148.47
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,404.55,312.53
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,616.69,468.4
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,597.27,449.78
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,574.51,430.04
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,409.91,309.8
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,245.27,185.35
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,223.27,168.9
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,201.22,152.0
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,439.29,332.75
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,669.78,496.79
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,685.74,507.31
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,700.62,518.51
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,695.35,515.0
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,689.0,510.95
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,645.24,479.83
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,601.91,449.01
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,511.51,384.46
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,429.58,324.76
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,425.59,322.81
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,420.71,319.81
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,290.74,222.56
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,162.77,123.95
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,180.21,138.28
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,197.33,152.02
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,161.37,124.39
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,126.0,96.9
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,121.09,93.39
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,116.17,89.77
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,98.15,75.56
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,80.18,61.14
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,63.24,47.15
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.36,32.96
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,31.38,20.23
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,16.4,7.29
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.4
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,20.82
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.32,34.06
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,64.68,48.79
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,82.1,63.32
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,96.2,74.69
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,110.33,85.84
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,136.14,106.24
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,162.26,126.5
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,189.71,147.52
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,217.79,168.7
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,210.94,162.71
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,203.68,156.54
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,326.66,250.91
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,451.66,342.43
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,368.58,278.92
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,278.12,209.95
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,460.54,346.14
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,638.74,470.58
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,541.5,399.38
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,433.99,321.16
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,603.16,445.06
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,774.76,563.18
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,683.58,497.69
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,590.27,431.52
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,536.76,393.6
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,483.14,354.9
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,571.14,418.9
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,650.21,474.49
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,673.65,491.82
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,700.08,511.42
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,688.51,505.94
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,674.87,499.28
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,511.92,383.33
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,358.29,269.78
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,310.11,235.09
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,259.67,197.62
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,229.7,175.36
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,200.24,153.16
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,109.15,82.36
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,201.67,158.43
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,350.63,270.51
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,291.03,221.0
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,236.36,175.58
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,179.18,128.63
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,129.9,88.78
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,81.24,51.64
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,43.24,24.4
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,3.57
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.79
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,129.38,100.53
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,220.71,171.97
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,233.34,180.42
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,242.79,186.72
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,355.72,272.37
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,470.5,355.52
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,555.26,415.76
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,642.28,476.43
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,701.48,516.91
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,759.08,556.11
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,702.29,512.54
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,636.0,462.94
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,806.24,586.54
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,972.86,695.56
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,997.26,708.14
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,1013.24,717.39
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,1019.4,720.78
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,1022.1,722.3
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,1018.32,720.0
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,1011.11,715.79
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,998.5,707.52
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,982.56,697.36
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,960.11,684.16
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,939.42,672.15
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,908.36,653.56
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,874.68,633.32
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,838.38,611.25
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,799.38,587.24
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,753.01,559.7
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,705.32,530.67
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,652.51,495.55
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,599.36,458.43
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,542.0,416.62
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,485.3,373.89
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,425.19,327.16
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,367.4,280.66
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,305.89,230.19
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,248.91,182.3
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,189.13,132.51
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,137.11,89.74
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,84.93,50.21
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,45.37,23.35
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.69
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,24.64,14.62
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.64
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.56
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.35
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.17
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,295.69,225.43
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,519.86,385.87
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,616.68,452.5
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,723.53,524.67
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,854.21,618.03
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,985.3,702.64
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,1000.05,709.95
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,1017.39,720.43
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,1023.55,725.42
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,1026.21,728.46
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,1023.86,728.5
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,1018.02,726.46
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,1005.24,719.47
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,989.07,710.48
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,966.39,697.95
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,940.73,683.44
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,910.2,666.44
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,880.8,650.02
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,840.9,625.09
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,799.01,598.59
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,597.27,453.88
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,410.14,311.09
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,525.85,404.63
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,600.48,463.06
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,445.38,344.86
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,315.08,243.96
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,283.05,219.84
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,249.81,193.66
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,261.45,199.88
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,248.81,183.02
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,189.39,133.19
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,137.67,90.51
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,85.34,50.68
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,45.47,23.48
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,13.97,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,12.95,0.22
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,51.24,25.06
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,96.19,55.98
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,153.44,100.99
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,209.46,149.29
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,272.6,204.17
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,333.67,256.81
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,399.14,311.29
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,459.79,360.85
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,522.26,409.98
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,581.53,454.01
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,641.11,496.43
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,693.93,533.94
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,747.0,568.7
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,795.44,599.97
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,842.07,629.63
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,884.01,656.68
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,923.47,681.92
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,957.01,703.15
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,987.49,722.39
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,1012.83,737.83
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,1034.75,751.13
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,1050.16,759.35
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1061.9,765.37
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1068.43,769.21
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1071.19,770.83
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,1067.65,768.63
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,1060.35,764.23
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,1047.35,755.85
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,1030.7,745.31
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,1007.62,731.22
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,981.18,715.05
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,949.68,695.13
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,915.21,673.27
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,875.44,648.2
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,833.3,621.34
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,785.71,589.84
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,736.47,556.94
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,682.98,520.81
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,629.81,482.21
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,570.77,438.76
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,512.18,394.34
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,450.04,345.16
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,389.78,296.03
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,325.24,243.38
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,265.32,192.98
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,203.13,140.48
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,148.03,94.47
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,92.06,52.08
