Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,48.58,23.25
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,14.19,2.03
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,52.94,26.75
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,97.48,57.33
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,154.55,101.79
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,210.79,149.57
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,274.27,203.64
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,334.77,254.92
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,399.78,307.92
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,460.58,356.1
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,523.21,403.82
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,581.55,446.99
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,640.1,488.84
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,694.44,527.64
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,746.13,561.9
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,794.03,591.94
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,840.02,620.26
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,881.5,645.93
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,920.53,669.79
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,952.82,688.47
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,982.03,705.14
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,1006.98,719.84
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,1028.59,732.48
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,1044.24,741.52
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,1056.29,748.47
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,1062.18,751.77
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,1064.35,752.98
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,1060.31,749.81
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,1052.58,744.55
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,1039.72,737.69
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,1023.28,728.71
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,1001.01,716.12
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,975.48,701.48
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,944.41,685.11
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,910.44,666.58
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,871.14,642.9
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,829.49,617.3
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,782.53,587.3
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,735.87,557.08
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,683.09,521.69
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,629.56,483.37
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,570.46,440.1
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,511.91,395.82
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,449.89,346.75
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,389.34,297.37
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,325.08,244.72
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,265.03,194.08
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,202.67,141.36
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,147.79,95.54
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,93.06,53.89
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,50.52,25.41
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,13.9,0.32
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,19.74,6.33
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,50.78,31.06
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,89.62,60.1
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,137.33,98.08
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,186.74,139.27
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,242.8,186.47
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,277.83,217.97
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,306.87,243.23
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,347.38,276.07
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,385.86,306.12
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,342.56,270.72
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,284.76,222.7
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,252.0,196.49
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,214.85,166.59
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,192.75,148.64
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,170.45,130.56
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,232.63,178.98
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,295.54,227.03
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,306.36,234.46
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,317.23,242.04
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,555.67,424.71
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,795.85,598.1
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,712.36,533.02
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,618.82,461.85
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,611.25,456.32
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,596.41,445.34
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,503.24,377.58
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,410.32,308.89
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,329.49,249.29
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,255.97,194.05
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,373.62,283.71
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,486.33,366.99
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,379.64,287.87
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,271.08,206.15
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,405.74,310.7
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,525.66,400.7
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,620.59,477.43
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,685.75,530.58
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,576.46,447.04
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,480.67,372.99
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,485.79,379.09
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,474.16,370.54
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,415.37,323.49
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,359.17,277.52
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,298.53,227.61
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,243.99,181.76
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,187.32,134.49
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,137.86,93.8
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,88.16,55.67
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,49.59,28.51
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,18.19,3.22
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,18.2,5.0
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,54.5,30.53
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,95.95,59.72
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,148.54,100.54
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,118.74,86.05
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,62.83,46.41
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,102.88,78.9
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,143.39,111.05
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,218.26,170.0
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,300.98,234.08
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,243.36,188.12
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,179.94,137.14
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,314.43,242.14
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,458.38,350.65
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,521.5,396.49
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,592.46,447.42
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,639.5,479.83
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,687.51,512.52
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,811.1,604.68
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,939.23,691.93
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,961.86,705.49
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,981.45,717.78
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,997.29,727.93
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,1015.89,739.96
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,1021.37,743.03
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,1023.36,743.97
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,1018.87,739.61
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,1010.95,733.19
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,998.14,724.91
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,982.03,714.59
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,959.42,700.1
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,933.89,683.76
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,796.41,588.74
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,660.9,487.3
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,738.82,550.86
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,792.58,592.79
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,746.64,562.52
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,699.47,531.58
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,646.22,493.21
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,593.42,454.36
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,536.73,411.64
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,481.03,368.67
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,282.04,216.38
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,116.06,87.11
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,197.57,148.95
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,247.88,180.5
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,188.86,131.77
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,138.45,90.91
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,88.33,53.24
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,49.17,26.61
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,16.09,2.83
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,20.92,7.38
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,55.32,32.32
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,96.19,62.05
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,146.39,101.51
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,142.26,106.42
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,116.24,90.34
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,153.57,120.11
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,192.92,151.18
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,213.71,167.1
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,234.02,182.35
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,299.86,233.47
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,373.18,289.48
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,442.99,342.32
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,521.67,400.83
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,649.66,499.94
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,793.21,606.54
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,833.33,633.38
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,869.3,657.67
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,900.64,677.58
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,929.47,695.7
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,952.7,711.11
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,973.07,724.64
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,894.36,664.88
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,800.22,590.12
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,808.69,596.56
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,815.73,601.62
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,813.23,600.04
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,809.16,597.48
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,768.0,567.55
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,726.6,537.46
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,505.21,378.1
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,284.74,212.68
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,309.1,231.57
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,333.17,249.81
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,455.6,343.86
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,561.07,423.23
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,543.62,412.26
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,527.14,402.11
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,410.77,314.25
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,304.6,232.72
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,259.15,198.74
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,215.42,165.53
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,193.13,148.56
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,170.92,131.4
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,143.58,110.26
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,118.31,90.52
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,125.68,94.41
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,124.07,89.59
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,80.27,55.33
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,42.96,26.81
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,19.36,5.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,6.88,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,25.18,10.72
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,59.51,35.03
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,101.98,64.88
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,157.69,108.33
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,213.04,155.34
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,275.01,208.48
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,336.26,260.56
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,403.68,316.53
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,464.75,365.53
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,528.1,414.42
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,588.63,459.5
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,650.53,503.91
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,705.09,542.34
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,758.97,577.76
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,807.74,608.71
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,857.28,639.69
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,898.64,663.94
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,937.57,686.17
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,972.38,705.77
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,1004.3,723.3
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,1028.88,737.95
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,1050.03,750.52
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,1067.57,759.38
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,1081.55,766.11
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,1087.4,769.41
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,1089.45,770.57
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,1085.68,766.76
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,1078.13,760.79
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,1064.85,752.42
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,1047.91,741.93
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,1025.41,728.59
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,999.47,713.16
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,967.5,694.34
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,932.53,673.55
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,892.55,648.53
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,850.09,621.77
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,802.2,589.96
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,752.58,556.81
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,698.45,520.61
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,644.55,481.91
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,584.96,438.35
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,525.75,393.93
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,462.68,345.76
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,401.56,297.58
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,336.36,245.5
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,275.69,195.6
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,212.31,143.69
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,156.21,98.13
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,99.32,55.83
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,54.59,26.62
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,14.49,3.14
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,8.85,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,24.07,10.13
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,61.01,34.27
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,104.92,65.63
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,160.78,109.76
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,214.42,155.34
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,274.97,207.06
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,333.25,256.46
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,395.77,307.97
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,454.58,356.0
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,515.44,404.25
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,572.35,447.5
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,629.7,489.79
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,682.37,528.69
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,734.42,565.41
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,781.29,596.33
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,826.53,625.73
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,866.25,650.55
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,899.99,671.05
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,931.52,690.14
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,960.11,707.17
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,983.65,721.96
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,1004.03,734.72
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,1016.71,742.77
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,1025.93,748.72
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,1030.22,751.0
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,1031.08,751.19
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,1029.08,748.46
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,1017.75,739.79
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,1003.48,730.56
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,986.0,719.34
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,957.02,700.6
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,925.82,680.46
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,893.89,659.8
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,859.7,637.55
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,729.24,544.36
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,607.59,453.23
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,648.7,489.11
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,672.51,511.16
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,496.53,379.32
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,343.92,261.71
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,317.9,243.53
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,291.17,224.04
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,149.52,114.18
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.14
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,12.06,4.24
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.64,2.3
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,73.23,51.98
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,125.08,89.9
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,81.25,55.63
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,43.66,27.05
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,19.54,6.81
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,25.45,12.04
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,53.12,33.35
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,91.66,62.82
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,136.29,98.22
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,104.04,76.94
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,57.98,42.23
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,63.31,46.39
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,68.64,50.45
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,108.37,82.08
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,148.23,113.19
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,206.06,158.09
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,268.18,205.5
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,238.85,182.2
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,210.83,159.98
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,193.56,146.04
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,176.12,132.04
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,215.54,162.08
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,255.33,192.04
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,272.97,205.03
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,290.65,218.03
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,449.84,337.36
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,613.44,455.37
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,415.2,310.29
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,218.85,162.57
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,240.14,178.8
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,261.4,194.64
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,345.67,257.26
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,425.78,315.64
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,527.51,390.64
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,633.25,466.5
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,601.84,443.82
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,570.46,421.66
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,567.82,421.58
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,563.77,420.38
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,511.45,382.58
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,456.46,342.72
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,380.29,286.65
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,306.96,231.88
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,279.83,211.97
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,256.41,194.64
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,313.24,240.47
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,353.92,272.49
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,334.09,256.96
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,305.95,234.09
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,250.62,190.99
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,205.55,156.71
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,157.06,118.24
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,112.2,82.54
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,72.01,51.13
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,37.21,23.94
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.83,6.86
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,8.85,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,28.76,14.72
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,63.07,39.67
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,104.28,69.85
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,157.1,111.78
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,208.88,155.57
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,267.77,205.69
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,324.45,253.57
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,387.74,305.8
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,445.72,353.0
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,506.21,400.78
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,562.87,443.64
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,621.04,486.26
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,673.23,523.46
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,725.09,559.25
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,713.77,544.83
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,686.53,518.97
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,670.33,503.66
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,650.83,485.64
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,805.12,599.67
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,966.51,705.93
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,985.53,713.64
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,1006.16,723.36
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,1024.56,730.42
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,1039.79,735.21
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,1045.66,736.97
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,1048.01,736.72
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,1044.84,731.74
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,1038.13,724.76
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,1025.43,717.45
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,1009.32,708.21
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,987.86,696.58
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,963.15,682.93
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,933.12,664.48
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,900.28,644.28
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,862.36,621.45
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,822.02,596.88
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,778.78,569.58
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,731.42,539.28
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,679.15,504.59
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,625.95,467.4
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,568.93,427.27
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,512.34,386.07
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,451.57,339.73
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,391.79,292.65
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,329.61,242.97
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,271.3,194.94
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,210.27,144.63
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,155.64,99.71
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,100.93,58.43
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,57.69,29.63
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,20.44,8.54
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,11.8,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,27.67,12.96
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,65.68,37.17
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,108.85,68.6
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,162.82,112.0
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,127.86,94.14
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,63.79,47.77
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,86.5,66.33
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,109.26,84.57
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,208.08,164.37
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,315.97,249.76
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,376.18,296.22
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,441.09,345.71
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,321.34,251.71
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,185.34,142.63
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,182.59,140.09
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,179.85,137.43
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,257.45,197.5
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,336.04,257.03
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,292.84,223.24
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,249.32,189.44
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,233.44,177.22
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,217.48,164.9
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,397.23,301.82
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,575.91,432.04
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,527.04,395.29
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,477.65,358.77
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,505.76,379.11
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,533.43,398.69
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,553.23,413.72
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,572.2,428.19
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,506.72,380.56
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,442.24,333.26
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,566.89,430.32
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,682.79,518.2
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,644.53,490.75
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,606.2,463.68
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,652.96,503.62
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,681.2,528.7
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,614.0,478.29
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,548.97,429.09
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,510.89,401.03
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,467.05,367.4
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,408.16,319.84
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,355.65,276.63
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,297.77,229.11
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,244.53,184.66
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,189.23,138.56
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,140.66,98.64
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,93.2,61.79
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,54.72,33.79
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,24.16,11.7
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.81,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,28.25,15.24
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,57.84,37.16
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,93.61,65.31
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,135.07,99.68
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,177.36,136.28
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,223.49,176.35
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,132.74,105.09
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,22.2,13.23
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,32.36,21.76
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,42.52,30.22
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,209.8,169.42
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,387.62,311.7
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,225.12,180.6
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,53.22,38.45
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,61.96,45.51
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,70.7,52.46
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,133.47,103.4
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,196.83,153.97
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,248.91,194.9
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,301.36,235.6
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,319.06,248.99
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,336.78,262.42
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,356.96,277.73
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,377.12,292.96
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,526.94,408.74
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,677.29,520.89
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,676.44,520.69
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,674.55,520.5
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,443.55,346.94
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,207.57,161.51
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,202.93,157.94
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,198.31,154.08
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,197.54,153.63
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,196.75,153.19
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,225.48,175.83
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,254.02,198.13
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,227.55,177.55
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,201.36,157.18
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,184.11,143.82
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,167.11,130.59
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,203.02,160.46
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,238.16,189.42
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,262.06,209.24
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,275.33,219.1
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,232.52,183.9
