Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,192.77,150.76
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,178.82,133.7
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,149.71,102.02
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,98.0,61.23
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,56.78,32.1
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,22.52,11.24
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,9.83,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,11.7,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,30.5,14.87
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,71.75,40.58
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,117.81,74.32
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,175.26,121.06
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,231.19,170.2
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,293.33,224.81
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,353.73,277.18
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,418.7,331.8
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,478.89,381.51
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,540.63,430.79
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,597.96,475.2
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,655.55,518.44
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,708.14,557.17
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,760.76,593.52
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,808.02,624.36
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,853.47,653.46
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,893.87,678.66
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,931.73,701.84
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,964.08,721.07
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,993.38,738.15
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,1017.53,753.21
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,1038.3,766.1
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,1054.08,774.31
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1066.27,780.29
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1071.81,783.59
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1073.66,784.68
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,1069.29,780.41
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1061.24,773.94
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,1048.55,766.13
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,1032.27,756.12
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,1009.59,742.02
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,983.6,725.82
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,952.11,705.6
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,917.71,683.44
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,878.9,658.54
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,837.69,631.83
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,790.99,601.06
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,742.6,568.75
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,689.89,532.79
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,637.18,494.06
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,579.04,450.83
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,521.21,406.5
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,460.14,357.56
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,400.76,308.53
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,337.08,255.76
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,277.66,205.04
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,215.56,151.8
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,160.09,104.68
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,105.09,61.79
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,60.96,31.57
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,21.83,10.91
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,7.37,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,11.65,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,31.52,15.57
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,73.09,41.65
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,118.63,75.03
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,174.9,120.61
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,230.2,168.62
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,291.84,222.15
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,351.21,273.05
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,414.34,325.49
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,474.71,374.85
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,536.15,423.48
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,593.55,466.82
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,651.31,508.98
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,704.43,547.14
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,756.73,581.94
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,802.15,611.44
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,847.64,640.62
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,888.52,667.31
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,927.03,692.21
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,959.72,711.65
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,989.48,729.02
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,1013.72,743.8
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,1034.65,756.45
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,1051.14,765.1
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,1064.17,771.59
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,1070.64,775.49
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,1073.45,777.2
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,1070.1,773.56
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,1063.08,767.76
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,1049.45,759.36
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,1032.27,748.81
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,1011.14,735.79
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,986.66,720.63
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,955.73,700.93
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,921.87,679.3
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,882.14,653.92
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,840.02,626.75
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,793.94,597.33
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,746.18,566.36
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,694.65,531.09
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,640.68,491.66
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,582.62,448.51
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,524.87,404.37
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,463.84,355.77
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,404.28,307.04
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,340.26,254.79
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,280.56,204.59
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,219.35,152.71
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,164.27,106.36
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,107.77,62.89
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,62.48,32.19
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,23.49,10.05
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,7.86,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,12.34,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,32.31,14.7
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,76.2,40.46
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,124.32,75.77
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,182.06,122.71
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,238.64,171.68
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,301.74,225.93
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,361.55,276.47
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,424.08,327.33
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,483.04,374.32
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,543.3,420.54
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,599.76,461.37
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,655.83,500.29
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,706.74,534.46
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,757.51,566.05
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,803.0,593.81
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,846.34,619.72
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,885.74,643.92
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,922.62,666.31
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,952.73,682.91
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,979.7,697.45
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,1002.86,710.97
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,1022.7,722.49
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,1037.6,730.31
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,1049.03,736.12
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,1053.91,739.52
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,1055.19,740.88
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,1050.85,739.6
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,1042.92,736.21
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,1029.47,728.86
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,1012.55,719.44
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,989.84,706.41
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,963.93,691.37
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,933.1,672.64
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,899.45,652.05
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,815.8,598.6
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,733.43,540.58
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,646.36,479.59
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,563.44,420.25
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,605.47,455.85
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,622.24,471.27
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,531.04,403.6
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,450.22,342.95
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,395.36,300.95
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,342.65,259.43
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,289.93,217.63
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,239.87,176.89
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,189.78,135.27
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,143.0,96.39
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,96.5,60.24
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,56.95,31.88
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,26.05,12.59
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,8.36,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,13.23,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,33.72,16.04
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,77.02,42.0
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,124.88,77.45
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,182.26,124.24
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,238.51,172.97
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,300.61,226.57
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,360.45,277.33
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,423.98,329.28
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,483.45,377.51
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,544.4,425.4
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,601.67,468.3
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,659.19,510.02
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,711.39,546.14
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,763.52,579.74
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,810.92,609.36
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,856.57,637.26
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,896.39,662.06
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,933.67,684.95
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,966.34,703.25
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,996.02,719.43
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,1020.13,733.37
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,1040.86,745.18
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,1057.0,752.66
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,1069.64,758.0
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,1075.18,760.53
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,1076.99,760.93
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,1073.54,756.73
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,1066.35,750.41
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,1052.99,742.56
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,1035.99,732.63
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,1013.53,719.37
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,987.68,704.06
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,956.78,686.07
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,922.89,666.06
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,883.01,641.96
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,840.86,616.11
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,794.67,588.71
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,746.72,559.46
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,693.18,524.78
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,638.94,486.61
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,582.0,445.24
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,524.56,402.16
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,463.35,354.08
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,403.96,305.98
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,341.1,254.78
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,280.76,204.21
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,219.25,152.22
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,164.02,105.84
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,108.64,62.92
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,63.51,32.1
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,24.22,10.44
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,8.85,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,14.01,0.0
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,35.64,18.82
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,75.56,44.51
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,119.46,77.36
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,173.27,121.22
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,226.48,166.94
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,285.79,217.93
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,342.63,266.7
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,403.46,317.65
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,460.01,363.55
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,518.35,409.54
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,573.46,451.9
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,628.95,493.41
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,680.14,530.67
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,730.66,565.78
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,775.39,595.51
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,818.33,623.62
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,857.17,649.29
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,893.83,673.24
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,924.21,691.65
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,951.7,708.0
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,974.07,722.29
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,993.38,734.59
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,1008.8,742.86
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,1026.73,752.86
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,1031.89,755.57
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,1033.59,756.2
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,1029.32,751.91
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,1021.6,745.53
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,918.38,675.9
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,804.17,590.25
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,789.01,581.26
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,772.07,570.49
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,703.65,521.4
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,633.88,471.0
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,731.46,549.46
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,799.48,602.02
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,754.17,570.83
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,707.56,539.07
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,655.43,501.63
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,603.43,463.24
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,548.1,422.32
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,493.51,380.78
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,435.53,335.49
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,379.23,290.13
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,319.85,241.26
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,264.43,194.59
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,207.56,146.69
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,156.27,103.75
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,104.21,63.37
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,62.79,34.65
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,26.9,13.16
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,34.33,21.24
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,59.75,41.79
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,89.84,66.17
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,123.6,93.82
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,158.04,121.85
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,196.19,152.99
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,107.13,82.2
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,66.72,49.15
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,126.79,97.3
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,119.09,90.57
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,111.37,83.96
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,149.95,114.31
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,188.91,144.56
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,148.37,112.42
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,107.62,80.1
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,146.2,110.39
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,185.11,140.53
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,198.01,150.29
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,210.96,160.11
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,251.95,191.29
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,293.1,222.22
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,246.09,186.01
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,199.06,149.83
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,169.16,126.79
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,139.24,103.59
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,148.55,110.89
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,157.81,118.11
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,239.14,180.44
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,320.59,241.56
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,317.68,239.33
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,314.67,237.31
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,311.57,235.89
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,308.38,234.41
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,272.78,207.84
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,237.51,181.3
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,213.04,163.29
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,188.8,145.13
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,272.19,212.11
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,349.15,273.16
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,217.57,170.3
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,90.95,68.74
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,127.37,98.72
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,162.68,127.59
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,139.98,109.68
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,117.88,92.11
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,96.6,74.74
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,75.7,57.44
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,55.56,40.52
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,35.62,23.55
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,20.76,10.18
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,9.34,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,17.1,0.43
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,40.08,23.47
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,77.65,49.41
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,119.51,81.56
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,168.01,120.88
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,188.3,142.25
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,198.55,153.79
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,280.93,218.74
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,382.4,299.45
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,377.49,296.92
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,355.69,279.18
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,470.91,370.65
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,603.29,473.6
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,520.43,405.33
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,411.66,315.81
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,437.97,334.54
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,464.24,352.76
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,449.55,339.78
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,433.08,325.61
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,449.73,336.54
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,466.15,347.14
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,725.64,545.35
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,979.64,724.96
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,1005.96,738.27
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,1024.11,747.27
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,1029.61,749.86
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,1031.75,750.4
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,1029.08,746.37
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,1022.99,740.26
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,1010.51,731.65
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,994.72,721.03
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,974.18,707.81
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,950.43,692.74
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,920.07,673.27
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,887.0,651.99
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,849.24,627.48
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,811.7,603.0
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,766.19,572.68
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,719.22,541.11
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,667.79,505.24
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,615.9,467.47
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,560.01,426.55
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,504.24,384.56
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,444.72,337.96
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,387.11,291.6
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,327.35,243.52
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,271.3,197.15
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,213.0,148.53
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,160.77,105.25
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,107.97,64.62
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,64.58,34.68
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,27.62,13.15
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,9.34,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,17.14,1.67
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,41.21,24.64
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,78.23,50.8
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,119.1,80.56
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,170.18,120.3
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,175.9,131.71
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,163.45,125.85
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,263.55,202.36
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,394.17,303.3
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,449.4,346.48
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,506.78,390.24
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,562.24,431.59
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,619.57,473.15
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,669.36,509.01
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,718.7,543.81
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,763.23,572.77
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,807.5,600.84
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,845.68,625.66
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,881.8,649.0
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,911.88,666.89
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,939.38,683.02
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,962.26,697.49
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,982.17,710.09
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,994.63,716.83
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,1003.8,721.58
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,1008.66,724.8
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,1010.27,726.07
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,1004.14,722.48
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,994.83,716.99
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,981.87,708.94
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,965.85,699.0
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,942.31,684.47
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,916.28,668.32
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,886.51,649.42
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,854.41,628.9
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,815.51,603.68
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,773.66,576.25
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,729.93,546.35
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,685.24,515.08
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,632.91,477.56
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,581.56,440.11
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,527.62,400.83
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,473.44,360.44
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,415.61,316.3
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,361.3,273.85
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,304.66,228.79
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,252.32,186.38
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,197.82,142.2
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,150.08,103.98
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,102.83,68.03
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,63.84,40.0
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,31.11,17.08
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,8.85,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,15.3,1.88
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,37.98,21.29
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,76.14,47.22
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,118.69,79.26
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,169.32,119.88
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,220.24,162.38
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,277.15,209.93
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,330.87,254.91
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,387.72,301.52
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,443.94,346.36
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,501.01,390.71
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,552.29,428.68
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,603.36,465.34
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,652.77,500.59
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,702.01,534.88
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,742.39,561.66
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,780.49,586.3
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,818.26,611.4
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,854.44,635.17
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,881.72,651.17
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,906.24,665.13
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,929.07,679.37
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,949.45,691.74
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,982.47,710.94
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,1012.41,727.83
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,922.77,666.08
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,815.84,586.37
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,658.17,476.71
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,500.47,363.3
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,452.5,329.92
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,404.75,295.91
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,580.94,425.62
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,749.46,543.41
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,817.13,595.19
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,865.49,630.57
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,666.65,491.2
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,480.28,352.76
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,498.87,369.14
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,512.12,380.49
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,505.86,377.71
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,490.95,368.42
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,486.94,367.56
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,469.72,355.89
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,413.45,312.8
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,360.01,271.08
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,303.54,226.66
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,251.33,184.83
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,197.65,141.78
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,149.76,103.54
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,102.66,67.71
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,63.61,39.6
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,31.13,17.0
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,10.32,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,17.72,3.93
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,41.8,24.11
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,78.96,48.98
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,105.82,73.68
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,124.47,92.41
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,168.93,127.4
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,220.7,168.4
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,251.94,194.08
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,280.81,216.85
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,167.57,129.18
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.04
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,53.19,37.28
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.33
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,122.37,91.37
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,180.32,135.53
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,124.6,92.07
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.46
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,403.56,307.08
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,751.81,548.18
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,768.01,552.75
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,777.99,556.39
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,718.83,513.6
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,649.4,463.92
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,621.98,445.34
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,587.81,421.73
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,594.56,426.81
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,600.79,431.28
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,737.48,527.13
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,864.75,612.24
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,807.32,573.94
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,753.94,539.18
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,489.55,359.01
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,228.39,168.31
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,495.06,369.73
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,742.21,541.84
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,671.38,490.73
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,608.06,446.48
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,519.07,383.74
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,439.18,326.23
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,516.17,387.38
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,572.83,430.84
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,518.32,391.17
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,466.62,353.28
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,411.65,311.99
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,359.21,271.54
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,303.43,227.63
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,251.84,186.23
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,198.51,143.25
