Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,151.37,105.56
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,104.74,69.9
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,66.0,41.82
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,34.25,19.74
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,8.36,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,15.57,3.47
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,42.17,26.78
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,76.54,52.98
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,116.63,83.96
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,164.31,122.01
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,211.17,160.2
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,263.43,202.73
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,314.38,243.44
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,371.05,287.7
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,423.19,328.07
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,477.95,369.38
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,528.8,405.98
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,581.12,442.55
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,628.47,476.13
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,676.15,509.24
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,721.04,538.81
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,764.85,567.01
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,802.24,590.81
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,838.27,613.28
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,870.04,631.97
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,900.14,649.3
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,837.09,601.33
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,762.17,545.73
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,762.9,544.63
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,762.11,541.9
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,877.05,623.78
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,987.31,696.69
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,847.88,600.31
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,699.98,495.64
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,831.73,591.83
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,946.99,670.33
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,925.73,656.22
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,901.92,642.04
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,648.73,471.77
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,400.73,292.75
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,531.05,391.22
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,649.11,475.43
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,533.07,392.29
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,420.34,311.06
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,479.35,357.8
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,520.47,389.37
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,472.64,355.33
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,424.88,321.05
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,363.67,275.17
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,308.76,233.26
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,261.63,196.96
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,219.1,163.84
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,186.85,136.72
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,151.91,106.64
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,105.64,71.23
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,66.96,43.03
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,35.48,20.79
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,20.61,7.03
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,41.83,26.29
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,71.54,47.96
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,105.25,73.38
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,145.62,105.2
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,182.92,136.98
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,219.37,167.3
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,255.43,196.3
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,291.1,223.98
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,317.57,243.75
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,341.18,260.58
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,362.12,274.87
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,380.85,287.1
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,369.14,277.13
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,356.54,266.49
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,349.32,260.48
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,340.99,253.63
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,352.42,261.27
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,363.73,268.66
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,373.42,275.0
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,382.98,281.25
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,245.89,181.64
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,113.69,82.52
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,123.98,90.62
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,134.28,98.36
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,229.99,170.39
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,326.17,240.14
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,325.11,238.73
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,323.94,237.97
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,219.39,162.39
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.63,84.68
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,140.39,104.2
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,165.06,123.21
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,128.47,95.41
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.11,67.43
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,78.0,56.53
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,63.92,45.51
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,45.49,31.01
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,27.08,16.32
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,21.27,11.66
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,15.46,6.98
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,115.16,87.8
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,213.47,165.41
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,250.08,194.48
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,274.31,212.75
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,233.62,180.84
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,196.27,151.48
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,158.55,120.91
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,122.81,91.69
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,87.89,63.83
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,57.5,39.81
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,33.29,20.22
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,15.44,4.52
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,36.38,24.11
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,57.87,42.52
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,83.69,63.76
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,112.25,87.24
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,139.5,110.3
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,167.27,133.44
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,198.08,158.38
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,229.66,183.48
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,256.75,204.48
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,283.67,224.92
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,311.33,245.61
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,338.95,265.92
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,398.16,310.68
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,463.36,358.89
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,545.48,420.15
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,637.04,486.58
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,647.37,490.54
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,654.62,492.69
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,515.01,389.1
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,363.55,274.26
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,416.5,313.64
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,465.33,348.67
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,425.69,319.18
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,380.34,285.76
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,445.66,333.8
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,505.67,376.74
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,465.69,346.77
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,425.62,317.17
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,438.0,326.59
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,450.05,335.54
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,396.3,296.66
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,338.84,254.82
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,288.39,217.75
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,238.32,180.38
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,249.4,189.23
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,260.31,197.82
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,253.27,193.2
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,246.19,188.6
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,164.72,125.86
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.41
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,146.43,112.74
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,207.44,161.48
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,127.84,98.52
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,42.5,29.73
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.27
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,8.89
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,3.93
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,5.38
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,35.72,23.35
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,55.3,40.26
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,78.52,59.5
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,103.19,79.81
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,126.69,99.34
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,150.63,118.95
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,216.6,171.25
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,292.07,231.07
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,256.62,203.02
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,207.69,163.03
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,226.48,177.24
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,245.44,191.31
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,162.42,125.16
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,78.43,57.7
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,103.69,77.61
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,129.01,97.24
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,282.45,216.18
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,437.39,330.82
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,494.16,370.9
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,552.05,411.29
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,489.53,364.74
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,425.37,317.09
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,411.6,306.36
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,397.56,295.28
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,378.01,281.17
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,363.69,270.83
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,485.99,360.01
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,602.66,441.79
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,549.92,404.09
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,497.51,367.01
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,426.73,316.76
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,352.48,262.97
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,356.62,267.22
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,356.27,267.97
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,277.58,209.57
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,203.66,153.75
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,228.76,173.53
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,253.47,192.81
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,230.07,175.28
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,206.96,157.93
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,208.73,160.2
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,209.89,161.95
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,286.67,223.4
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,338.99,262.27
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,289.3,221.73
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,241.63,182.2
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,207.4,150.31
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,166.23,111.44
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,114.29,70.18
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,71.44,39.55
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,32.82,16.59
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.77,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,7.23,0.25
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.01
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.16
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.42
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.34
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.65
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.97
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,72.05,53.51
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,80.3,59.99
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,101.63,76.81
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,122.99,93.4
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,203.11,156.03
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,284.52,217.88
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,232.45,176.99
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,179.69,135.74
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,363.66,276.83
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,554.92,415.93
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,450.11,337.78
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,341.91,256.72
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,337.12,253.23
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,332.18,249.32
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,439.29,327.65
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,542.85,400.58
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,645.76,474.39
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,743.18,542.51
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,872.8,638.13
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,985.42,714.06
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,973.08,705.35
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,957.68,695.88
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,936.01,682.4
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,911.63,667.2
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,882.72,649.01
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,851.43,629.19
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,816.39,607.05
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,779.09,583.16
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,736.24,556.02
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,692.19,527.17
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,643.12,492.33
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,593.41,456.2
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,495.69,382.44
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,412.82,318.87
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,348.01,269.1
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,289.55,223.59
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,247.97,190.83
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,207.49,158.24
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,167.83,125.74
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,130.62,95.15
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,94.35,66.26
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,62.17,41.35
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,35.58,21.61
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.32,1.34
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,6.11
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,35.3,23.42
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,54.24,40.0
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,76.69,58.85
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,100.38,78.5
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,138.89,109.58
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,182.36,144.89
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,178.27,141.94
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,168.77,133.85
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,189.31,149.76
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,210.13,165.62
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,280.0,220.37
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,352.39,275.8
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,379.91,296.04
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,407.47,316.27
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,394.76,304.75
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,379.84,291.7
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,419.94,320.86
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,460.7,349.86
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,370.43,281.48
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,275.33,208.93
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,447.76,339.21
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,624.54,465.89
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,395.58,298.71
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,168.56,126.27
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,431.02,326.38
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,687.95,508.24
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,594.3,438.88
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,495.39,366.83
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,611.87,453.16
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,724.48,533.22
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,765.67,564.63
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,805.39,595.16
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,605.7,452.71
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,411.66,308.6
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,465.5,351.06
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,518.58,391.41
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,355.84,271.62
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,201.08,153.3
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,202.79,155.35
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,204.35,157.02
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,239.24,185.52
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,269.51,210.13
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,254.21,198.61
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,236.9,185.14
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,204.14,159.43
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,172.49,134.21
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,140.71,108.56
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,110.4,83.8
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,81.83,60.54
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,55.51,39.14
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,33.86,21.19
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,1.12
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,13.5,5.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,22.2,13.21
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,24.13,14.75
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.61,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.74
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,67.27,49.74
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,78.43,58.69
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,98.83,74.9
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,119.27,90.94
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,142.86,109.56
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,166.64,128.11
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,129.96,98.64
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,93.16,69.18
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,137.94,104.64
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,182.97,139.57
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,473.34,359.73
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,765.07,559.28
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,882.27,642.12
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,990.91,714.61
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,859.68,622.87
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,716.24,518.92
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,850.41,618.47
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,964.22,693.78
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,838.28,607.05
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,713.42,516.88
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,693.94,505.97
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,673.13,493.0
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,550.66,407.31
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,435.13,324.33
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,412.52,309.89
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,389.64,294.37
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,295.44,224.91
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,203.37,155.17
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,160.89,122.88
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,118.98,90.27
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,89.96,67.47
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.23
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,53.14,38.18
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,45.4,32.02
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,119.53,86.56
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,166.6,114.57
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,116.31,74.56
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,74.59,44.25
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,37.3,20.73
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,17.13,3.23
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,13.27,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,20.95,9.96
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,46.82,26.59
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,87.53,53.46
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,78.05,52.87
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,47.33,34.43
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,99.85,77.61
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,154.4,121.43
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,203.02,159.4
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,257.36,201.39
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,296.48,230.99
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,336.84,261.02
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,396.45,305.36
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,462.91,353.71
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,584.11,445.24
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,724.77,546.19
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,769.21,573.64
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,812.19,600.81
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,849.88,624.84
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,885.45,647.39
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,916.36,666.19
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,940.48,680.58
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,962.77,693.95
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,982.07,705.45
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,998.81,714.7
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,1012.53,722.12
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,1017.5,724.92
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,1019.18,725.86
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,1015.06,721.93
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,1007.66,716.13
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,995.04,708.61
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,979.21,699.21
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,957.41,686.12
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,932.72,671.26
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,903.36,653.4
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,871.43,633.83
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,838.24,613.81
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,799.73,590.03
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,755.06,561.79
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,709.04,532.21
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,659.34,498.53
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,609.18,462.93
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,555.3,424.27
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,501.34,384.3
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,443.64,339.64
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,387.94,295.18
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,329.94,248.11
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,275.33,202.61
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,218.86,155.15
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,168.12,112.71
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,117.4,73.01
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,74.69,42.41
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,36.74,19.43
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,17.1,3.86
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,12.78,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,23.1,11.45
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,48.94,31.11
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,85.43,57.8
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,94.69,69.19
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,93.6,71.85
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,131.26,101.47
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,173.33,134.52
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,214.44,166.7
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,259.54,201.63
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,298.66,231.79
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,338.96,262.41
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,382.1,294.27
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,426.61,326.58
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,376.19,287.12
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,315.72,239.69
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,475.34,360.85
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,646.7,484.04
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,575.82,429.21
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,495.67,368.18
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,386.12,288.09
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,271.33,202.3
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,429.04,319.15
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,585.9,429.51
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,569.45,415.58
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,552.2,402.22
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,380.71,280.84
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,206.88,152.98
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,279.55,207.47
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,352.31,260.4
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,481.58,354.37
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,609.41,443.9
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,516.56,378.22
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,429.91,316.59
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,451.27,333.24
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,471.45,348.53
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,426.89,316.83
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,383.17,285.63
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,481.57,361.78
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,567.45,426.28
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,558.13,421.44
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,538.77,409.34
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,489.52,373.25
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,442.31,338.22
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,403.97,309.21
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,363.64,277.46
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,309.77,234.98
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,259.31,194.5
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,207.07,152.24
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,160.42,114.72
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,114.59,79.06
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,75.47,49.87
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,42.08,25.96
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,17.25,4.48
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,14.25,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,24.14,12.36
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,48.66,28.71
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,87.71,55.09
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,112.86,79.5
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,127.36,95.58
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,125.59,96.1
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,117.32,90.32
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,168.38,130.36
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,223.14,172.75
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,251.11,194.08
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,279.22,215.25
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,254.58,195.12
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,225.5,171.58
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,254.71,193.52
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,284.34,215.41
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,338.87,255.37
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,392.26,293.65
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,373.3,278.83
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,353.36,263.57
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,334.6,249.09
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,319.22,237.11
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,282.48,209.92
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,245.57,182.49
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,230.12,171.01
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,214.6,159.4
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,310.61,230.79
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,412.35,304.32
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,516.8,379.28
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,625.4,454.94
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,791.5,578.84
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,940.77,684.43
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,742.31,544.66
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,542.53,397.38
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,506.29,372.87
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,470.47,347.68
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,565.09,420.14
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,649.02,482.84
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,672.0,504.32
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,679.55,514.75
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,630.95,479.99
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,582.33,444.79
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,481.13,368.15
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,394.64,301.78
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,390.13,298.64
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,371.33,282.58
