Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,315.94,238.21
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,264.38,196.18
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,211.02,152.5
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,163.69,114.04
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,116.86,77.73
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,77.45,48.99
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,41.77,24.84
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,18.53,5.75
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,14.25,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,22.51,11.31
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,48.71,27.66
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,88.54,53.83
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,81.63,55.01
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,55.08,39.91
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,51.2,36.7
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,47.33,33.42
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,62.35,45.47
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,77.37,57.32
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,86.59,64.49
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,95.79,71.6
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,196.63,150.85
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,299.52,229.09
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,322.21,244.92
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,344.84,260.74
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,364.41,274.23
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,384.06,287.67
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,327.69,245.41
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,267.17,199.81
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,276.1,206.37
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,284.96,212.74
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,353.22,263.09
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,418.63,310.45
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,597.2,441.16
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,777.62,566.89
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,698.75,509.56
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,622.78,454.6
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,562.36,412.06
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,506.74,372.2
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,605.17,444.73
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,696.03,509.93
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,554.73,408.15
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,412.17,303.73
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,480.96,355.53
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,550.45,406.3
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,678.04,506.03
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,776.66,581.0
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,734.7,553.26
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,690.61,523.51
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,537.05,408.18
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,403.35,305.17
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,440.4,336.91
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,458.99,352.59
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,399.64,306.38
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,344.69,263.11
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,294.35,223.07
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,246.77,184.43
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,198.07,144.49
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,154.19,108.62
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,111.13,74.93
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,74.33,47.58
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,41.8,25.21
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,21.33,8.03
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,15.24,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,25.71,13.81
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,51.82,31.6
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,89.08,56.94
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,125.44,84.26
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,168.76,119.03
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,217.61,160.84
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,267.94,203.48
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,288.68,222.81
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,298.64,231.75
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,305.57,236.82
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,304.38,234.69
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,379.49,292.03
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,462.21,353.96
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,516.31,394.01
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,573.15,435.67
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,534.81,403.91
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,490.59,367.7
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,570.27,426.6
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,657.54,489.24
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,678.77,503.0
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,699.95,516.94
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,668.61,492.12
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,637.76,467.63
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,680.16,497.29
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,722.52,526.26
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,725.99,528.33
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,728.41,529.93
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,614.97,448.46
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,496.63,362.38
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,635.99,466.01
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,770.68,562.6
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,630.15,462.09
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,493.61,362.79
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,552.76,407.65
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,603.75,445.52
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,584.88,432.87
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,564.75,419.55
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,591.11,442.63
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,607.63,458.0
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,449.58,340.43
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,306.53,231.35
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,266.46,202.23
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,227.61,173.34
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,299.06,229.74
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,347.37,264.86
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,294.75,223.11
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,249.0,186.75
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,199.36,147.08
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,155.78,112.62
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,112.8,79.35
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,75.73,51.49
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,43.82,27.91
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.05,8.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.61
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,18.05
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,45.23,31.42
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,63.79,46.86
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,82.48,62.14
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,104.04,79.37
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,125.88,96.51
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,146.38,112.27
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,167.32,128.15
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,135.37,102.58
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,102.56,76.34
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,106.47,79.19
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,110.38,82.01
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,203.88,154.7
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,301.16,228.37
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,345.2,260.43
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,390.14,292.81
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,363.89,272.53
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,333.16,249.11
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,320.87,239.28
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,308.36,229.3
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,286.32,212.79
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,264.14,196.19
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,234.48,173.67
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,204.76,151.1
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,348.94,258.06
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,491.25,359.77
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,440.45,322.88
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,384.73,282.82
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,470.53,345.55
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,550.46,402.59
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,526.31,385.42
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,502.14,368.63
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,499.46,367.48
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,496.0,365.71
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,454.0,335.82
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,412.8,306.39
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,365.93,272.69
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,320.12,239.37
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,290.14,217.68
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,259.1,194.93
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,184.92,138.92
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,112.2,82.94
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,146.39,110.1
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,179.02,135.79
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,155.7,118.13
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,133.04,100.85
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,110.58,83.49
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,88.84,66.43
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,67.78,49.4
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,46.92,32.24
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,30.37,18.37
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,13.5,3.55
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,84.05,62.41
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,167.21,128.63
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,120.25,91.29
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,68.65,49.82
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,74.96,54.7
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,81.27,59.51
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,100.18,74.26
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,119.09,88.88
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,127.86,95.46
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,136.65,102.05
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,173.75,130.4
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,211.28,158.66
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,220.83,165.6
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,230.43,172.59
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,328.82,246.22
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,425.95,316.98
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,660.74,493.31
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,900.51,662.8
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,856.19,626.82
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,804.25,587.32
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,809.08,593.86
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,816.62,602.39
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,538.72,404.0
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,254.73,189.22
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,607.6,461.9
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,936.03,696.25
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,917.74,681.97
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,896.63,667.59
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,867.83,647.83
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,836.92,626.65
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,722.17,541.71
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,616.93,461.29
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,604.37,454.89
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,587.73,444.94
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,386.07,294.28
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,199.75,150.3
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,285.74,218.71
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,358.39,274.91
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,322.11,246.99
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,285.56,218.62
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,244.83,187.12
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,207.43,157.99
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,168.98,127.41
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,133.08,98.77
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,99.25,72.2
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,68.52,48.21
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,41.31,26.72
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,17.37,6.52
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,14.74,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,26.37,14.61
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,53.16,34.2
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,88.06,59.41
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,61.89,41.92
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,22.19,12.76
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,27.51,17.15
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,32.83,21.47
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,37.67,25.3
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,42.51,29.07
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,35.75,23.4
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,28.99,17.8
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,31.9,20.01
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,34.81,22.22
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,171.76,130.32
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,312.81,238.12
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,398.28,302.02
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,490.24,369.23
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,512.69,384.86
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,535.26,400.7
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,599.79,446.54
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,665.82,492.4
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,681.86,503.21
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,701.88,516.83
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,532.69,393.77
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,359.54,264.88
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,356.79,262.96
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,358.3,263.72
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,250.91,184.93
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,144.02,104.97
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,274.61,202.89
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,410.11,300.22
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,341.94,250.6
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,278.94,204.94
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,424.18,311.41
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,566.04,409.36
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,546.33,394.49
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,525.81,380.23
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,624.99,454.89
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,696.28,506.72
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,649.62,473.63
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,601.91,440.53
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,549.3,405.4
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,497.37,369.4
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,442.48,329.25
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,388.84,288.59
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,332.04,244.84
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,278.77,202.48
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,223.55,157.68
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,174.33,117.53
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,124.18,78.97
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,82.34,49.0
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,44.54,25.13
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.34,11.06
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,16.71,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,28.05,16.11
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,54.78,34.06
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,93.55,60.6
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,75.88,51.7
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,42.49,29.55
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,60.4,44.17
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,78.26,58.48
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,109.96,83.67
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,141.76,108.46
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,259.74,200.9
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,391.51,301.69
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,307.17,235.76
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,208.24,157.36
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,231.77,175.12
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,255.6,192.78
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,263.69,198.04
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,271.74,203.28
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,451.2,338.12
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,631.73,467.54
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,672.31,493.95
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,709.61,518.5
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,839.18,615.23
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,969.84,704.38
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,905.49,656.79
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,828.11,596.61
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,920.3,665.69
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,1004.69,721.51
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,867.73,627.24
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,719.2,517.93
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,851.71,618.74
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,964.42,696.86
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,943.8,683.07
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,920.37,668.45
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,805.42,589.63
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,694.48,507.52
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,747.3,551.67
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,780.7,579.39
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,738.45,552.08
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,695.52,523.59
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,647.25,489.25
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,598.7,454.04
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,546.16,415.89
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,494.36,377.27
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,438.92,334.22
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,385.47,291.71
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,329.87,247.25
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,276.77,203.85
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,223.18,159.76
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,174.47,119.61
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,125.03,80.93
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,83.77,50.9
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,46.0,26.49
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,24.13,11.84
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,14.47,5.63
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,28.97,17.81
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,43.41,30.11
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,61.01,44.8
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,78.74,59.32
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,80.96,61.05
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,83.04,62.57
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,189.99,146.81
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,311.73,241.15
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,368.5,285.08
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,430.74,332.88
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,512.55,395.7
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,608.47,467.77
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,592.56,451.68
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,555.42,419.67
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,448.67,338.85
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,330.39,247.56
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,589.76,448.06
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,861.99,639.46
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,570.57,431.17
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,240.88,178.72
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,231.94,172.64
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,222.93,165.78
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,326.14,241.85
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,427.31,313.88
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,641.95,470.19
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,847.87,611.66
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,643.79,468.72
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,431.22,315.22
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,562.05,411.1
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,685.37,497.21
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,812.32,592.66
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,916.06,664.87
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,888.07,645.6
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,857.62,625.86
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,684.27,504.79
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,522.44,384.26
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,584.08,434.03
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,631.5,471.21
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,623.13,467.53
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,601.79,454.39
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,549.2,416.03
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,497.19,377.27
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,440.61,334.18
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,386.63,291.87
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,330.63,247.29
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,278.04,204.37
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,222.29,158.93
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,173.62,119.29
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,124.72,81.05
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,83.82,51.2
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,46.04,26.71
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,24.14,12.2
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,5.3,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,6.75,0.01
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,6.27,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,5.79,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,19.79,10.82
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,33.81,22.27
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,52.2,37.17
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,70.61,51.85
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,256.6,197.95
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,452.22,339.43
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,515.6,384.99
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,581.26,433.21
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,604.56,448.95
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,625.14,462.78
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,725.2,537.96
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,833.32,616.65
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,868.3,639.22
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,902.17,661.42
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,924.86,675.86
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,944.99,688.76
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,966.6,701.75
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,983.79,711.88
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,990.19,714.35
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,993.5,714.95
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,991.83,713.43
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,987.01,710.04
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,976.01,702.33
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,961.89,692.77
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,943.21,679.06
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,921.49,663.55
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,894.24,645.88
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,864.39,626.59
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,831.92,606.07
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,794.34,582.11
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,751.82,554.7
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,707.88,526.11
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,660.26,494.21
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,611.71,460.17
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,559.2,422.56
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,507.02,384.02
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,450.48,341.06
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,396.13,298.39
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,338.7,252.46
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,284.42,207.85
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,228.05,161.26
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,178.28,120.29
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,127.22,80.34
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,84.74,49.46
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,45.86,25.25
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,22.49,11.28
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,14.74,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,27.65,16.12
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,49.3,32.57
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,77.97,54.26
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,109.79,78.9
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,145.85,107.59
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,184.6,139.85
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,224.13,172.37
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,240.46,186.34
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,250.49,194.27
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,221.41,171.42
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,186.03,143.03
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,246.18,189.29
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,307.7,235.46
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,306.61,233.73
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,304.44,231.36
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,343.07,259.5
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,382.37,287.6
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,432.78,323.6
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,484.28,359.7
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,297.99,222.89
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,108.72,78.84
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,249.0,185.75
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,395.09,292.67
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,463.28,341.63
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,531.88,390.41
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,362.01,268.67
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,190.13,140.93
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,135.79,99.78
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,81.6,57.98
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,70.39,49.35
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.68
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,57.23,39.19
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,55.27,37.71
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,43.13,28.32
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,31.0,18.88
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,52.29,35.78
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,39.68,25.95
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,27.09,16.03
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,30.95,19.18
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,34.81,22.35
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,24.16,13.89
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.52,5.35
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,52.2,36.83
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,90.88,68.21
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,79.29,59.19
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,67.67,50.06
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,56.04,40.67
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,44.43,31.16
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,34.27,22.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,16.22,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,27.31,15.92
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,53.76,33.08
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,90.82,58.21
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,131.84,88.66
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,181.23,127.51
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,226.69,165.15
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,277.22,206.74
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,334.21,252.24
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,394.18,298.58
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,446.42,338.79
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,500.52,379.23
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,551.97,415.77
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,604.01,451.52
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,651.59,484.67
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,698.84,516.94
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,741.98,546.31
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,782.85,573.1
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,819.56,595.61
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,854.42,616.76
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,883.94,633.94
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,911.12,649.61
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,842.54,601.09
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,757.35,538.37
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,710.09,505.37
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,664.38,472.56
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,778.92,551.86
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,891.85,625.77
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,852.68,599.15
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,814.9,575.03
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,766.7,543.47
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,714.71,509.05
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,748.74,535.43
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,774.59,555.49
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,712.47,513.88
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,652.82,473.8
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,626.78,458.45
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,599.81,441.79
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,560.64,415.44
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,519.28,387.24
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,512.49,384.81
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,498.01,376.22
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,464.09,351.99
