Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,427.88,325.52
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,382.52,291.32
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,337.32,256.43
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,290.63,219.95
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,245.38,183.73
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,199.66,146.58
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,157.46,112.18
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,116.32,79.71
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,80.19,52.29
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,47.62,29.53
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,25.59,14.02
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.44,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,12.05,4.43
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,15.43,7.28
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,77.83,58.84
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,140.21,109.35
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,163.9,127.75
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,188.18,146.42
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,258.48,201.45
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,336.02,261.28
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,308.78,239.24
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,277.1,213.54
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,268.26,206.23
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,260.1,199.36
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,426.95,327.44
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,601.5,454.72
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,478.62,362.22
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,343.43,259.23
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,393.99,296.46
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,441.81,330.47
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,313.16,235.4
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,181.86,136.22
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,410.17,308.89
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,643.42,473.28
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,827.31,608.4
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,994.77,718.86
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,995.22,713.63
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,992.45,708.06
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,929.56,666.62
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,859.47,613.89
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,655.01,475.32
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,452.39,331.15
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,544.03,400.0
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,626.48,459.0
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,730.2,539.3
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,802.73,592.29
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,761.16,564.77
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,717.95,536.97
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,671.77,506.69
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,623.38,472.51
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,570.12,433.59
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,516.97,393.71
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,461.45,351.15
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,406.96,307.99
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,348.18,260.65
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,293.01,214.84
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,236.49,167.11
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,184.42,122.93
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,132.32,81.06
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,87.83,48.14
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,46.39,22.93
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,20.77,10.52
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,13.52,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,26.59,15.67
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,45.5,31.16
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,68.07,49.33
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,93.82,70.48
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,121.03,92.78
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,150.55,117.01
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,181.2,141.87
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,278.48,216.04
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,411.68,319.47
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,466.2,363.17
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,521.95,406.88
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,574.43,446.94
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,626.86,485.86
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,675.16,519.66
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,722.38,550.99
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,717.85,544.49
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,691.97,520.03
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,684.9,512.47
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,674.36,502.07
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,729.48,541.07
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,789.74,582.48
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,746.91,549.26
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,698.38,512.49
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,649.04,476.75
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,593.19,436.1
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,810.0,600.12
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,1007.08,732.63
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,1003.35,728.07
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,996.36,723.33
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,880.52,645.12
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,757.52,552.81
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,706.65,516.9
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,652.88,478.3
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,776.2,574.3
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,869.59,640.39
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,833.84,616.24
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,796.04,591.69
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,609.5,459.53
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,440.4,331.0
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,545.24,416.05
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,615.62,471.39
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,563.44,431.49
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,511.39,391.64
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,455.78,348.32
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,400.75,304.34
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,343.84,258.39
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,289.74,213.45
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,233.95,166.53
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,183.26,123.79
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,132.22,82.85
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,88.78,50.6
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,48.01,25.19
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.34,11.88
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,13.8,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,26.92,15.95
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,47.75,32.32
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,71.6,50.95
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,100.05,74.03
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,130.57,98.99
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,105.74,80.63
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,73.48,55.22
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,143.75,111.75
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,217.02,169.41
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,259.31,201.88
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,303.84,235.72
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,309.81,239.11
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,313.56,240.65
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,364.34,279.0
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,417.06,318.23
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,513.49,390.39
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,617.02,465.78
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,676.58,509.28
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,742.42,556.82
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,727.48,542.07
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,710.45,526.26
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,778.23,575.72
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,850.66,627.17
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,735.89,543.28
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,615.38,454.04
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,598.4,442.32
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,585.22,432.8
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,673.93,498.57
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,760.49,561.3
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,741.7,547.7
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,718.24,531.46
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,756.36,561.8
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,789.19,587.97
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,637.26,476.88
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,489.23,366.09
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,572.98,431.73
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,647.09,488.28
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,370.97,284.84
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.65,76.43
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,281.81,217.99
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,446.19,343.19
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,409.48,315.79
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,372.52,288.48
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,378.2,293.41
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,369.33,285.13
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,318.59,243.79
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,268.85,202.38
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,219.08,160.21
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,172.26,120.42
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,125.98,82.93
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,85.41,51.95
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,48.54,27.5
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,23.11,12.59
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,12.11,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,23.94,13.5
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,50.7,27.35
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,92.64,54.04
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,137.28,87.76
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,190.14,130.98
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,242.39,175.9
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,299.61,224.91
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,355.66,272.07
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,414.97,320.57
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,471.31,366.7
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,528.02,411.97
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,582.24,453.44
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,636.92,494.08
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,687.2,530.19
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,735.49,562.26
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,780.31,591.59
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,823.62,619.5
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,499.19,385.42
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,132.85,97.64
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,472.09,360.18
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,819.56,608.42
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,650.6,483.48
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,467.9,346.55
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,664.22,492.49
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,858.5,629.24
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,953.86,701.16
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,1039.4,756.87
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,1036.23,754.26
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,1029.63,750.13
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,1018.62,742.81
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,1004.21,733.38
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,984.58,721.02
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,961.78,706.62
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,933.56,687.88
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,902.48,667.29
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,865.63,643.43
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,826.66,618.0
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,784.48,590.86
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,740.53,562.26
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,692.03,528.97
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,642.35,492.72
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,589.26,453.38
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,535.69,412.64
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,478.83,367.59
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,422.87,322.09
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,363.99,273.76
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,306.56,225.48
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,248.87,176.52
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,195.62,131.13
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,141.42,87.38
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,94.79,52.53
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,50.74,25.41
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,22.43,12.22
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,11.13,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,22.46,12.41
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,50.35,25.34
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,94.35,52.64
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,141.03,88.23
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,195.35,133.26
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,249.39,180.19
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,309.12,231.59
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,366.03,279.61
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,425.53,328.11
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,481.86,373.49
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,539.21,418.22
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,593.51,458.45
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,647.37,497.02
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,697.28,532.8
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,746.1,565.7
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,790.0,593.6
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,832.01,619.82
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,870.16,644.07
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,905.9,666.5
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,936.33,684.22
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,963.84,699.91
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,986.85,713.68
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,1006.64,725.39
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,1021.13,733.75
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,1032.25,740.04
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,1037.46,742.68
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,1039.22,743.27
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,1035.57,740.99
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,1028.51,736.7
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,1017.03,729.31
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,1002.17,719.88
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,981.62,705.92
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,957.96,690.06
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,929.85,673.73
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,898.93,655.49
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,861.42,631.5
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,821.9,606.07
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,779.57,578.55
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,735.53,549.63
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,687.08,517.33
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,638.13,482.46
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,584.89,443.96
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,531.64,404.38
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,474.67,360.32
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,418.87,315.95
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,360.92,269.27
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,304.4,222.52
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,246.88,174.13
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,193.94,129.41
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,140.38,86.6
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,94.36,52.42
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,51.39,26.03
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,23.31,12.95
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,12.52,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,24.76,14.15
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,51.49,28.39
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,92.77,54.58
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,137.27,87.94
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,188.9,129.56
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,240.48,172.83
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,297.0,219.79
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,351.39,264.01
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,408.74,309.01
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,463.33,351.5
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,519.99,394.2
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,572.28,432.79
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,624.71,470.47
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,558.4,418.21
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,459.15,340.62
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,536.93,396.89
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,622.87,456.32
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,609.36,444.25
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,594.16,431.59
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,763.56,555.01
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,935.51,666.83
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,810.73,580.75
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,658.24,469.83
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,528.99,381.93
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,401.77,291.73
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,718.14,525.41
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,1015.74,717.91
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,1013.25,713.8
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,1007.52,711.01
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,996.55,704.5
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,982.34,696.09
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,962.54,683.43
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,939.71,668.92
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,912.18,652.29
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,881.99,633.93
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,847.33,612.98
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,810.34,590.31
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,768.21,564.4
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,725.7,537.91
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,616.61,459.88
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,519.67,387.94
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,436.5,327.94
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,360.77,272.24
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,401.34,303.88
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,412.12,309.5
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,354.85,263.58
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,300.35,218.95
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,243.64,171.92
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,192.17,129.07
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,140.18,87.93
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,95.78,55.13
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,53.58,28.61
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.5,14.64
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,12.93,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,25.58,14.7
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,52.22,29.87
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,92.51,55.9
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,134.71,87.01
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,185.75,127.51
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,235.91,169.31
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,291.11,215.15
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,344.96,259.67
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,402.21,305.9
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,455.62,347.83
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,510.55,389.67
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,527.42,400.58
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,529.58,399.52
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,572.88,430.76
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,616.64,461.58
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,702.04,524.01
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,795.68,587.84
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,832.8,610.95
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,867.89,632.98
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,786.21,573.48
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,679.65,492.35
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,617.77,448.41
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,548.19,398.12
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,675.13,488.61
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,803.86,575.73
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,624.91,451.49
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,443.1,321.51
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,495.83,360.04
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,548.08,396.72
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,494.47,358.95
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,441.12,321.43
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,612.91,447.81
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,769.18,557.48
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,823.12,599.18
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,859.98,626.69
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,681.21,501.49
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,513.83,377.36
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,536.08,397.37
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,554.49,413.37
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,527.68,395.22
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,498.46,375.19
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,510.78,387.45
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,505.35,385.07
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,443.66,337.54
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,385.59,292.05
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,331.04,248.84
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,281.77,208.93
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,229.64,165.98
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,181.59,126.27
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,134.0,88.67
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,93.09,58.05
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,54.92,32.47
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,28.9,17.42
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,12.93,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,25.58,14.64
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,51.46,29.64
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,90.46,55.03
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,132.33,85.92
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,182.25,125.35
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,232.47,167.02
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,286.99,212.15
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,340.28,255.49
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,397.17,300.5
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,450.17,342.5
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,504.72,384.61
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,556.67,423.22
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,609.45,461.42
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,657.23,495.89
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,704.4,529.04
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,747.92,556.99
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,790.22,583.78
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,735.56,541.87
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,658.36,481.19
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,680.67,495.71
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,701.97,508.8
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,832.14,605.71
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,959.89,691.48
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,747.01,544.32
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,504.2,364.45
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,607.72,439.54
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,706.67,508.25
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,753.23,540.98
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,794.31,570.17
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,887.58,641.42
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,963.15,693.1
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,943.52,680.25
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,920.99,666.31
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,893.85,649.05
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,864.15,630.11
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,650.06,480.92
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,444.65,326.82
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,497.4,369.03
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,542.05,403.84
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,584.39,439.19
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,605.32,457.96
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,524.93,398.04
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,454.02,344.76
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,429.12,326.16
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,396.22,299.79
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,341.0,255.76
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,287.97,212.62
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,234.55,168.54
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,185.97,128.41
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,136.72,89.76
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,94.7,58.55
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,55.52,32.46
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,28.92,17.51
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,12.1,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,23.93,13.33
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,49.9,26.95
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,90.94,52.89
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,134.09,85.06
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,184.87,126.0
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,234.89,168.25
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,289.67,214.31
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,343.23,258.98
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,399.76,304.85
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,407.78,312.17
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,392.59,299.49
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,491.82,375.9
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,612.67,466.1
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,661.01,500.24
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,708.6,532.49
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,752.01,559.76
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,792.02,584.33
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,744.99,547.78
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,673.19,490.57
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,703.91,510.6
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,734.16,529.35
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,850.67,615.1
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,964.2,689.13
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,980.43,697.03
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,993.62,703.99
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,888.23,633.98
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,768.07,545.64
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,781.88,556.69
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,794.21,565.78
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,890.5,638.68
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,968.71,690.58
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,949.19,677.91
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,926.72,664.27
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,899.99,647.89
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,870.59,629.77
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,835.37,608.07
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,798.11,584.84
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,670.5,495.48
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,553.73,408.36
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,597.92,446.07
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,618.03,464.45
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,566.63,427.29
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,515.37,389.63
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,458.91,346.44
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,405.07,304.1
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,349.1,259.57
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,295.99,216.17
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,240.12,170.14
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,190.19,129.03
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,139.07,88.65
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,95.94,56.67
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,55.44,30.79
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.04,15.92
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,14.0,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,27.33,15.9
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,50.88,29.72
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,88.99,54.6
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,129.93,84.76
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,178.83,123.42
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,227.29,163.91
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,281.78,209.46
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,333.48,252.25
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,388.54,296.77
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,441.5,339.25
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,496.24,382.06
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,547.21,420.25
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,598.6,457.69
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,645.75,491.97
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,692.18,525.05
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,667.96,501.16
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,623.17,462.38
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,522.1,387.75
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,411.26,304.23
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,429.15,316.57
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,446.98,328.33
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,530.73,388.62
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,620.04,451.22
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,795.73,581.8
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,965.89,699.04
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,971.99,701.2
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,975.17,702.81
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,971.95,699.35
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,965.85,694.18
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,954.89,687.06
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,941.08,678.23
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,921.17,665.82
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,898.7,651.82
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,871.91,634.68
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,844.68,617.27
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,804.94,591.42
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,764.78,564.36
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,723.94,536.61
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,682.21,507.84
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,636.26,475.67
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,590.16,442.8
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,540.05,407.05
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,489.59,370.21
