Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,436.94,330.18
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,386.1,290.65
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,332.69,248.86
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,282.71,208.96
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,230.7,166.94
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,183.57,128.85
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,136.79,92.53
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,96.56,62.68
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,58.94,36.75
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,30.45,18.7
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,14.39,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,28.09,16.39
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,53.24,32.5
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,88.82,56.25
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,128.76,85.72
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,176.47,123.21
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,224.26,162.75
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,277.29,206.75
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,316.99,240.62
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,352.37,269.64
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,339.01,260.44
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,307.45,235.35
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,318.18,242.47
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,326.85,247.64
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,471.05,358.54
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,632.6,478.02
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,658.51,493.17
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,680.61,506.01
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,689.83,509.96
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,697.34,512.58
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,701.65,512.84
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,703.18,511.18
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,773.47,560.91
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,848.54,612.48
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,847.43,609.55
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,841.31,603.99
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,865.82,619.81
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,885.69,632.4
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,877.54,626.99
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,867.55,620.63
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,836.79,600.54
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,807.56,581.43
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,815.96,588.36
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,818.77,591.41
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,778.59,564.59
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,737.8,537.41
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,729.27,533.64
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,716.75,526.82
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,654.16,482.75
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,592.77,439.25
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,573.9,427.79
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,547.46,410.27
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,468.07,352.32
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,399.41,301.54
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,358.34,270.97
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,317.98,240.27
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,275.64,207.88
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,234.64,175.89
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,212.87,155.88
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,182.69,127.75
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,135.64,91.11
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,96.55,62.16
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,59.45,36.74
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,31.23,19.38
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,28.1,16.36
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,51.36,29.9
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,89.98,54.88
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,130.81,84.3
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,181.88,124.37
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,171.56,126.25
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,134.59,102.82
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,248.04,188.53
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,398.17,303.71
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,406.19,311.36
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,391.5,299.51
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,438.24,334.04
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,486.5,368.78
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,589.93,447.65
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,708.27,534.06
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,677.99,505.82
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,624.15,459.98
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,740.67,548.28
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,863.54,632.54
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,758.69,554.94
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,623.79,450.89
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,794.12,578.51
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,961.34,690.57
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,894.22,643.59
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,808.88,578.71
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,907.82,653.3
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,994.92,710.35
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,858.79,616.55
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,706.52,503.66
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,738.47,527.69
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,764.48,546.65
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,735.74,527.21
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,706.56,507.7
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,659.5,475.78
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,616.65,446.44
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,577.93,420.14
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,539.73,393.93
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,569.92,419.0
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,589.48,435.95
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,559.41,415.48
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,526.9,393.11
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,477.52,358.05
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,429.39,323.27
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,366.62,276.27
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,309.51,233.08
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,269.51,202.61
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,230.33,172.06
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,190.76,140.55
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,153.24,110.45
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,116.89,81.96
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,83.93,56.6
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,54.65,35.28
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,30.59,18.84
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,14.79,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,28.85,16.92
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,53.45,32.68
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,89.43,56.39
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,110.34,77.5
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,119.76,89.62
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,186.72,137.6
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,279.27,208.44
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,309.34,235.55
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,328.53,252.22
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,288.04,221.8
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,230.99,176.54
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,246.1,187.35
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,259.77,196.77
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,296.54,223.56
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,332.75,249.43
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,357.42,266.31
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,382.21,283.08
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,382.2,282.29
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,381.64,281.22
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,449.56,329.37
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,518.76,377.02
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,405.34,296.29
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,287.29,210.62
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,502.16,367.17
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,711.89,510.63
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,860.68,620.11
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,993.58,709.87
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,993.0,709.81
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,989.27,708.82
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,865.52,625.7
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,733.94,528.4
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,839.96,610.56
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,924.09,668.96
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,707.79,519.19
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,492.98,358.73
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,663.15,490.96
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,796.12,587.91
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,757.28,562.55
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,714.94,535.43
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,667.11,502.78
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,618.72,467.86
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,567.65,430.81
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,516.72,392.88
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,460.59,349.41
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,406.76,306.64
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,350.93,261.8
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,297.89,218.14
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,242.92,172.36
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,192.84,130.58
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,142.49,90.54
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,98.88,57.98
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,57.89,31.64
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.74,16.6
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,15.58,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,30.26,17.97
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,54.16,34.4
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,90.35,59.31
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,129.18,87.52
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,175.96,123.68
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,222.49,161.82
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,274.45,204.63
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,325.64,246.33
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,383.15,292.37
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,435.04,333.34
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,489.01,374.86
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,541.77,414.77
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,597.0,455.66
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,644.8,490.61
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,692.0,524.46
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,737.12,554.83
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,781.97,584.11
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,819.86,608.99
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,855.8,632.4
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,884.92,650.06
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,914.91,668.23
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,937.47,682.09
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,957.14,694.08
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,974.32,703.38
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,988.57,710.8
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,994.73,713.73
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,997.72,715.1
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,996.12,713.82
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,991.34,710.63
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,980.87,703.62
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,967.23,694.68
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,948.55,681.18
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,926.87,665.87
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,900.46,648.92
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,871.37,630.24
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,836.72,607.86
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,799.89,583.97
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,759.53,558.71
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,718.77,532.9
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,672.15,501.7
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,624.69,467.85
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,573.51,431.2
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,522.34,393.56
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,467.91,351.83
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,413.68,309.21
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,357.31,264.4
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,303.57,220.52
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,248.07,174.76
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,196.8,132.14
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,145.32,91.05
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,101.01,57.86
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,58.41,30.66
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,26.22,15.43
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,13.15,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,16.71,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,28.09,16.23
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,50.67,29.59
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,89.04,54.27
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,130.42,83.95
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,182.38,124.59
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,231.99,166.12
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,286.81,211.99
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,341.14,257.12
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,400.15,305.07
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,454.16,348.14
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,510.28,391.48
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,563.07,431.34
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,616.79,470.79
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,665.53,506.38
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,713.47,539.52
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,756.09,567.03
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,798.43,594.01
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,835.53,616.9
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,870.44,638.08
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,901.12,656.46
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,929.17,673.0
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,952.07,687.25
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,971.94,699.59
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,985.77,708.05
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,996.34,714.52
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,1002.66,718.36
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,1005.75,720.24
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,1003.14,717.11
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,997.33,712.07
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,986.81,705.32
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,973.07,696.61
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,954.28,684.73
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,932.5,670.98
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,905.47,653.83
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,875.76,634.93
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,840.46,612.26
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,803.23,588.21
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,762.03,561.13
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,720.5,533.66
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,673.24,501.92
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,625.23,467.65
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,573.91,430.92
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,522.64,393.23
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,466.85,350.55
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,413.02,308.25
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,357.01,263.74
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,303.64,220.21
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,248.12,174.65
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,197.17,132.54
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,145.73,91.83
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,101.59,58.94
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,59.28,31.73
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,28.12,16.99
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,25.66,14.38
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,50.1,27.92
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,90.27,52.84
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,133.59,83.82
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,186.47,125.37
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,238.16,169.05
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,294.71,216.74
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,349.84,262.89
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,409.83,311.79
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,464.46,355.4
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,520.25,398.51
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,573.63,438.59
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,627.28,477.68
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,676.24,513.01
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,724.22,545.14
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,768.6,573.37
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,811.44,600.15
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,848.9,622.69
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,884.0,643.38
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,915.12,661.49
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,943.51,677.69
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,966.67,691.53
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,986.68,703.37
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,1001.46,710.47
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,1012.94,715.52
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,1019.07,718.39
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,1021.81,719.25
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,1019.21,717.25
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,1013.24,713.28
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,1002.4,706.39
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,988.2,697.53
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,969.29,684.38
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,947.21,669.37
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,920.24,652.7
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,890.43,634.23
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,855.81,612.63
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,818.85,589.41
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,777.19,564.09
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,733.73,537.25
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,686.97,506.95
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,639.09,474.42
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,586.93,437.66
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,534.26,399.46
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,479.38,357.85
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,425.3,315.61
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,368.08,270.32
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,313.08,225.46
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,256.4,178.69
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,202.4,133.7
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,148.96,90.85
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,102.2,55.63
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,57.89,27.7
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,24.4,14.04
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,11.5,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,16.22,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,25.67,14.26
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,49.31,27.64
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,88.49,52.01
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,131.29,83.16
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,181.78,123.09
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,231.64,164.74
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,286.59,210.5
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,308.61,232.7
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,312.27,237.69
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,398.3,304.03
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,505.96,385.88
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,558.69,424.09
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,611.26,461.16
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,659.8,494.47
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,707.67,525.45
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,752.12,551.55
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,793.52,574.81
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,831.05,596.0
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,866.47,615.25
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,898.02,630.25
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,927.13,643.18
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,950.39,657.2
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,970.67,669.56
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,983.99,677.39
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,993.95,683.31
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,1000.7,688.77
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,1004.31,692.42
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,1002.86,691.72
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,998.25,689.18
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,987.96,683.95
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,974.48,676.88
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,956.43,667.05
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,935.35,655.37
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,908.15,639.28
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,878.31,621.53
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,842.73,600.53
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,807.29,579.41
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,765.65,553.55
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,722.5,526.42
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,674.86,495.43
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,626.7,462.27
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,574.58,426.19
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,522.06,388.76
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,465.86,346.75
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,411.67,305.13
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,355.58,261.53
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,302.33,218.97
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,246.23,173.97
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,195.84,133.23
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,144.76,93.02
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,101.5,60.75
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,60.47,34.03
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,30.1,18.66
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,15.24,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,27.18,15.37
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,49.7,31.81
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,79.2,52.73
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,112.47,77.33
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,152.06,108.11
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,191.21,140.67
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,231.08,173.35
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,269.7,204.5
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,307.4,233.95
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,370.47,282.16
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,443.27,336.87
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,513.83,389.46
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,594.56,448.36
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,546.7,409.13
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,469.93,348.18
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,613.62,456.08
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,773.51,567.38
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,810.77,590.06
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,846.16,612.47
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,835.24,603.23
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,811.15,582.12
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,840.58,601.74
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,868.47,619.83
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,670.52,484.22
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,461.08,334.38
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,731.2,535.8
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,987.51,706.82
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,980.6,700.53
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,976.25,698.38
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,620.19,459.59
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,248.24,182.11
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,599.81,450.21
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,914.77,664.31
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,892.41,647.72
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,863.64,629.71
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,830.41,608.71
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,794.91,586.07
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,754.52,559.41
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,712.64,531.57
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,666.99,500.49
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,620.31,467.27
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,386.79,294.31
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,184.52,137.94
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,317.43,242.22
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,411.75,310.12
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,343.64,256.31
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,284.08,209.43
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,233.71,167.98
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,186.37,128.7
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,139.23,91.28
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,97.66,59.67
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,59.08,33.59
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,28.67,17.72
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,15.24,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,24.04,13.03
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,46.6,25.86
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,84.78,49.42
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,126.66,79.76
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,176.13,118.65
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,225.27,159.6
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,279.44,204.69
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,332.23,248.34
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,388.54,293.7
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,398.01,302.09
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,384.8,290.97
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,390.63,294.0
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,391.28,292.46
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,463.08,344.99
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,543.0,401.82
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,555.14,407.28
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,561.09,408.71
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,703.33,513.76
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,853.99,614.34
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,885.0,630.17
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,913.54,645.37
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,792.74,563.53
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,644.35,455.59
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,819.15,581.63
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,985.02,685.98
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,991.44,687.89
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,994.67,689.72
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,993.78,688.42
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,989.7,685.31
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,979.91,679.61
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,966.91,672.09
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,842.34,592.98
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,715.22,503.17
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,806.25,573.55
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,873.04,619.58
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,755.54,541.95
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,643.2,461.34
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,689.72,500.47
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,714.81,522.34
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,668.32,491.48
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,621.16,459.04
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,569.98,423.61
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,518.37,386.78
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,463.84,345.93
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,410.82,305.06
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,355.3,261.64
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,302.62,219.32
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,247.79,175.01
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,197.8,134.24
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,146.26,93.75
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,102.57,61.19
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,61.69,34.53
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,31.38,19.74
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,15.13,0.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,26.52,14.76
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,47.36,27.13
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,85.08,50.74
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,125.85,80.09
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,175.57,118.9
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,224.58,159.43
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,278.89,204.33
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,331.34,247.54
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,387.35,292.52
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,440.77,334.16
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,495.89,375.61
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,547.39,412.99
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,599.74,449.59
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,648.05,482.28
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,695.81,513.31
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,738.71,538.97
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,780.24,563.13
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,818.09,585.98
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,853.96,607.29
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,882.0,622.68
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,910.52,638.32
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,843.29,592.71
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,754.69,527.84
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,873.1,613.21
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,984.91,683.27
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,991.34,686.44
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,994.61,688.85
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,992.76,688.26
