Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,987.76,685.87
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,978.11,680.72
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,965.27,673.71
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,946.45,663.02
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,924.68,650.53
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,898.65,634.91
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,869.94,617.58
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,743.46,533.76
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,623.09,446.88
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,684.65,498.03
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,720.64,527.96
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,675.37,498.08
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,628.05,465.37
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,576.61,429.43
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,525.14,392.39
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,470.86,351.54
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,417.59,310.26
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,360.83,265.69
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,307.42,222.44
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,251.99,176.62
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,200.59,133.79
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,148.74,92.61
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,103.79,58.89
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,60.79,31.15
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,28.1,17.03
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,14.74,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,23.25,12.1
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,45.42,24.72
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,83.96,48.12
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,125.89,78.35
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,175.63,117.57
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,225.46,159.23
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,280.37,205.14
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,334.0,249.77
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,390.93,295.92
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,444.28,338.16
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,499.83,380.69
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,551.78,419.4
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,604.13,457.25
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,652.51,492.16
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,700.2,525.0
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,744.02,552.82
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,784.7,578.08
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,822.64,601.42
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,858.53,623.15
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,888.89,641.06
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,916.72,657.24
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,939.98,671.78
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,960.3,684.48
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,976.59,694.68
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,989.82,703.03
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,996.91,707.57
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,1000.75,710.2
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,999.44,708.21
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,994.9,704.32
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,984.62,698.05
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,971.12,689.83
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,952.98,679.01
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,931.78,666.25
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,905.31,649.82
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,876.09,631.6
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,838.93,608.05
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,800.3,583.38
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,761.77,559.56
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,719.66,532.98
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,583.84,434.13
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,465.67,344.88
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,507.81,380.58
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,523.09,394.28
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,467.64,351.66
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,414.29,309.83
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,358.51,265.64
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,305.37,222.43
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,250.21,177.26
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,199.74,135.59
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,148.37,94.59
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,103.52,60.73
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,61.74,33.44
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,30.26,18.78
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.29,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,15.24,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,24.11,12.65
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,46.29,25.65
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,85.11,49.41
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,126.87,79.2
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,177.33,118.83
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,227.72,161.23
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,283.07,207.82
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,337.32,253.16
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,395.64,300.72
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,450.57,344.48
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,505.79,387.09
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,491.84,374.33
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,451.31,340.04
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,569.51,430.76
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,708.24,531.51
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,668.71,496.8
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,602.19,441.71
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,731.43,539.54
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,869.15,633.4
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,899.97,650.89
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,928.14,667.29
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,812.61,587.42
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,669.19,479.72
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,747.73,535.44
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,823.77,587.25
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,920.23,658.45
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,1004.78,712.72
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,863.79,616.89
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,706.65,501.03
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,691.15,491.47
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,674.97,480.71
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,818.45,588.84
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,935.16,668.84
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,908.78,651.31
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,879.66,632.97
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,846.04,611.86
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,810.04,589.06
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,769.28,563.85
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,726.84,537.18
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,680.5,506.57
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,632.38,472.78
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,580.42,435.93
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,528.46,398.01
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,473.39,355.97
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,418.9,313.28
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,362.44,268.46
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,308.53,224.48
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,252.41,178.45
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,201.29,136.17
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,149.63,94.78
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,105.01,61.03
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,62.24,33.21
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,30.55,19.03
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.29,0.7
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,14.74,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,23.3,12.01
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,44.86,24.32
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,84.58,48.18
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,111.3,75.26
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,121.25,89.86
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,177.12,130.21
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,251.76,187.06
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,300.22,226.08
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,350.3,265.31
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,386.86,294.28
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,417.63,317.8
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,460.42,348.91
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,502.35,378.5
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,526.7,394.17
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,547.1,406.58
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,583.48,431.06
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,619.49,454.82
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,742.28,547.62
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,872.79,636.27
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,848.9,617.68
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,804.96,579.78
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,759.15,546.25
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,707.32,508.16
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,718.73,516.12
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,729.18,523.12
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,785.34,563.37
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,837.0,600.06
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,840.06,602.37
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,841.37,603.87
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,800.59,576.28
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,759.46,548.37
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,745.05,539.48
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,729.43,529.6
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,706.47,514.41
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,682.54,498.52
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,638.47,468.03
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,592.44,436.0
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,570.84,422.57
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,545.01,405.86
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,447.64,334.66
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,357.83,267.96
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,336.88,253.79
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,315.06,238.5
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,264.9,200.78
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,217.52,164.92
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,197.42,149.99
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,176.7,134.14
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,149.36,112.72
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,122.9,91.8
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,97.2,71.59
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,72.9,52.33
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,51.65,35.38
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,31.34,19.89
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,15.93,1.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,15.24,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,25.7,13.61
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,47.25,28.3
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,81.64,50.14
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,111.19,76.25
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,133.12,97.23
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,165.1,123.84
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,197.22,150.22
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,190.54,146.15
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,176.42,135.11
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,166.8,127.25
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,156.03,118.37
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,186.94,141.84
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,218.47,165.43
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,343.54,261.32
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,477.25,360.66
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,530.52,399.19
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,588.89,441.17
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,617.09,460.25
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,644.48,478.73
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,508.01,378.06
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,363.87,269.59
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,257.99,191.66
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,155.46,114.39
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,206.35,152.72
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,257.43,190.39
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,517.24,383.2
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,774.64,562.23
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,570.57,417.83
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,361.66,265.64
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,223.57,164.84
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.42,61.14
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,200.2,147.97
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,313.98,232.36
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,327.91,243.01
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,341.59,253.8
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,277.08,206.4
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,213.16,158.85
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,206.98,154.56
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,200.81,150.19
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,159.25,118.69
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,118.11,87.17
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,100.18,73.64
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,82.25,59.92
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,45.43,30.83
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,8.69,1.37
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,19.31,10.04
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,29.93,18.79
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,25.58,15.3
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,21.23,11.78
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,16.88,8.23
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,12.53,4.63
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,8.67,1.37
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,15.24,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,25.7,13.55
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,45.24,26.47
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,81.9,49.56
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,121.42,77.65
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,170.01,115.44
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,192.83,141.22
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,197.75,150.15
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,194.59,148.93
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,184.16,140.85
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,207.17,158.38
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,230.32,175.75
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,341.5,260.7
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,465.25,352.32
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,459.81,345.53
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,449.48,335.39
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,607.23,455.86
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,782.48,579.31
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,728.2,535.64
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,647.76,470.96
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,778.77,568.84
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,913.57,658.4
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,937.14,672.3
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,957.75,685.23
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,876.82,630.18
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,777.13,554.93
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,820.56,586.07
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,865.81,617.11
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,929.17,664.9
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,980.43,697.55
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,901.06,645.1
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,811.66,579.58
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,764.92,547.8
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,718.8,515.82
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,802.48,581.33
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,863.29,624.93
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,832.45,604.94
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,796.53,582.12
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,756.23,557.08
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,714.42,530.7
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,645.74,481.63
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,582.49,434.89
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,556.46,417.42
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,519.99,391.23
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,455.69,342.28
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,397.63,297.37
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,344.56,255.82
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,292.8,214.35
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,247.11,176.13
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,199.84,135.9
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,149.2,95.6
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,104.97,62.18
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,63.27,34.72
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,31.76,20.16
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.68,1.3
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,13.76,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,21.72,10.43
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,42.07,22.81
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,79.34,45.2
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,119.9,73.91
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,168.8,112.1
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,208.22,149.12
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,238.57,177.28
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,305.99,228.26
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,392.57,294.15
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,416.73,313.7
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,424.48,318.88
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,478.11,358.08
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,535.53,398.9
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,614.83,456.51
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,703.88,517.9
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,747.23,543.96
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,788.99,568.89
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,826.92,592.16
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,862.63,613.83
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,834.75,592.88
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,787.27,553.93
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,807.87,566.87
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,826.73,578.05
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,910.19,636.74
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,987.79,682.37
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,995.1,685.79
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,999.18,688.1
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,997.08,685.4
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,991.78,680.93
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,982.26,676.05
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,969.51,669.31
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,951.21,659.22
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,929.92,647.31
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,903.35,631.62
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,874.08,614.22
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,836.99,591.78
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,800.72,569.74
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,760.19,545.83
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,718.12,520.54
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,671.55,490.75
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,624.29,458.59
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,524.04,386.65
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,437.56,323.47
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,419.79,311.43
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,390.88,289.5
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,351.81,258.69
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,306.7,221.73
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,251.63,177.25
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,201.14,136.06
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,150.24,95.9
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,105.6,62.33
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,63.36,34.43
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,31.14,16.98
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.27,1.14
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,14.25,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,24.13,11.89
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,46.31,27.71
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,80.78,49.87
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,120.03,78.14
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,166.8,114.33
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,213.73,152.31
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,265.9,194.52
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,316.5,234.71
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,371.88,277.28
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,423.74,316.42
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,477.65,355.54
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,528.15,390.89
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,579.56,425.43
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,627.05,457.94
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,674.36,489.57
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,639.24,459.94
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,583.83,416.4
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,701.87,502.09
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,831.58,589.82
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,859.75,605.92
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,887.2,622.52
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,910.18,637.06
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,930.63,650.1
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,762.22,536.31
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,569.37,399.1
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,662.45,465.42
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,755.05,528.49
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,643.61,453.11
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,531.25,376.03
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,677.52,480.48
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,811.12,571.72
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,738.5,521.67
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,664.25,471.06
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,482.6,347.89
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,299.17,217.14
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,163.51,118.48
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,46.44,30.57
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,29.98,17.88
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,36.26,22.93
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,42.54,28.03
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,55.59,38.45
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.91
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.19
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.88
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,4.56
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,8.67,1.34
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,13.27,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,20.94,9.46
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,41.05,22.15
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,78.93,44.81
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,120.41,74.36
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,169.68,113.01
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,218.84,154.01
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,273.12,199.35
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,326.22,243.5
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,382.65,289.18
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,436.36,331.6
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,492.35,374.35
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,544.4,412.87
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,596.71,450.37
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,562.99,421.84
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,500.15,371.21
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,544.15,401.9
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,592.01,434.17
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,716.87,527.57
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,851.23,619.6
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,776.12,563.22
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,672.65,483.42
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,815.08,589.24
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,953.19,681.18
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,970.03,689.33
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,983.88,696.65
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,856.18,610.73
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,707.57,502.14
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,856.68,611.96
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,986.02,696.73
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,975.85,689.46
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,962.55,681.46
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,943.37,669.8
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,921.39,656.42
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,791.33,570.3
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,663.32,477.69
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,739.63,538.64
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,794.63,580.48
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,754.42,554.26
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,712.79,527.44
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,666.79,496.1
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,620.12,463.35
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,569.38,427.66
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,518.93,391.16
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,465.5,350.77
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,413.31,310.21
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,215.69,161.24
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.86
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,141.27,101.33
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,201.29,138.24
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,150.11,97.43
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,106.42,64.38
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,64.91,36.26
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,32.2,17.79
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.67,1.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,13.76,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,21.8,9.89
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,41.65,23.22
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,78.45,45.48
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,119.33,74.32
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,169.06,112.63
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,217.95,152.67
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,272.13,197.15
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,324.82,240.29
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,381.02,285.19
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,434.17,327.3
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,489.06,369.62
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,483.44,363.56
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,454.57,339.01
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,494.3,366.52
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,534.07,393.14
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,648.27,477.31
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,777.51,566.52
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,815.4,589.88
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,851.37,612.56
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,791.78,568.06
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,711.98,506.18
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,731.47,519.12
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,749.91,530.66
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,687.65,486.14
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,626.2,442.05
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,698.32,492.75
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,774.17,544.19
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,723.38,509.21
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,675.7,476.64
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,832.58,592.03
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,965.79,681.17
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,948.12,669.7
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,927.52,657.62
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,901.77,642.24
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,876.58,627.21
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,842.9,606.8
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,809.44,586.37
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,768.59,561.68
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,727.49,536.46
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,681.03,506.05
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,633.64,472.93
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,583.11,437.38
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,532.53,400.72
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,477.59,359.09
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,422.86,316.47
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,366.91,272.24
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,313.39,228.7
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,257.52,182.4
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,205.97,139.35
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,153.92,97.72
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,108.63,63.3
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,64.98,34.4
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,31.07,16.48
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,13.86,1.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,13.27,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,21.01,9.09
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,40.58,21.87
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,78.9,44.34
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,121.52,74.23
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,172.06,113.22
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,222.12,154.47
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,277.42,200.09
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,331.6,244.66
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,389.07,290.71
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,443.5,333.24
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,500.22,376.07
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,552.86,414.68
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,605.87,452.4
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,655.11,487.12
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,703.7,520.03
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,748.49,547.99
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,790.08,573.44
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,828.66,597.81
