Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,865.16,620.69
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,896.14,638.62
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,924.56,654.83
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,869.71,617.93
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,793.52,561.09
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,898.37,636.25
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,994.84,696.02
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,1001.75,699.69
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,1005.45,702.27
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,1004.03,700.77
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,999.45,697.43
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,989.68,692.0
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,976.73,684.69
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,958.23,674.31
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,936.74,662.04
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,910.04,646.09
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,880.69,628.38
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,847.12,608.09
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,811.34,586.14
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,772.42,562.79
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,729.72,536.53
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,682.82,505.83
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,635.12,472.43
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,583.42,436.16
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,531.83,398.9
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,476.03,356.77
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,422.14,314.92
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,365.73,270.52
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,311.94,227.02
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,256.32,181.6
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,205.26,139.49
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,153.56,98.31
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,108.82,64.41
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,65.39,35.47
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,32.6,17.77
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,14.68,1.37
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,14.25,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,24.09,10.94
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,44.33,26.65
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,78.27,48.0
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,116.97,75.15
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,164.85,111.9
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,212.89,151.25
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,267.59,196.3
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,275.69,208.1
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,263.97,201.26
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,361.81,276.46
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,484.91,370.41
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,537.69,409.91
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,591.69,449.5
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,640.74,484.42
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,689.1,518.01
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,733.42,546.91
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,776.76,574.5
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,814.94,598.05
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,851.19,620.04
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,880.15,637.19
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,909.64,654.62
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,933.34,669.3
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,954.2,682.19
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,969.19,690.16
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,981.06,696.21
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,988.33,700.59
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,992.49,703.11
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,991.11,701.01
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,986.65,697.09
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,977.13,691.26
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,964.49,683.55
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,946.42,672.65
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,925.46,659.95
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,756.0,544.45
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,587.52,420.66
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,710.14,515.78
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,804.23,584.93
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,763.59,559.16
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,721.45,532.71
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,674.07,500.61
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,626.26,466.63
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,574.84,430.19
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,523.82,393.05
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,468.05,350.62
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,414.37,308.82
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,358.89,265.26
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,306.36,223.06
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,251.15,178.53
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,200.43,137.39
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,149.84,97.72
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,106.53,65.32
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,65.79,38.06
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,36.89,21.49
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,17.71,2.71
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,23.3,10.01
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,41.37,23.97
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,77.53,46.45
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,116.76,73.67
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,165.9,111.44
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,215.05,152.27
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,269.05,197.51
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,321.68,241.2
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,378.73,287.53
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,368.28,281.52
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,329.34,250.54
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,362.91,275.25
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,396.6,299.49
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,427.07,320.84
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,457.35,341.7
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,485.28,360.2
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,512.15,377.64
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,540.96,397.39
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,569.59,416.82
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,549.93,400.4
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,524.01,379.79
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,574.84,415.54
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,622.48,448.46
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,715.27,513.88
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,805.92,576.12
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,900.26,646.01
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,982.57,700.51
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,821.19,587.9
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,642.43,455.34
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,810.25,580.55
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,954.15,678.38
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,936.34,666.19
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,915.62,653.17
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,893.48,639.08
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,864.8,620.73
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,748.42,540.83
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,639.17,460.31
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,687.36,500.77
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,714.14,524.22
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,668.7,493.35
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,622.38,460.81
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,571.36,425.06
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,520.69,388.56
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,466.95,348.11
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,414.25,307.35
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,358.81,264.02
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,306.13,221.74
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,251.5,177.43
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,201.13,136.15
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,150.31,96.08
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,106.04,62.83
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,64.41,35.37
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,33.21,18.23
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,15.09,1.35
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.12
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,36.03,22.78
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,56.11,39.57
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,79.55,58.06
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,106.31,79.1
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,151.08,112.77
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,205.43,154.74
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,266.07,201.64
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,339.82,259.21
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,371.23,284.21
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,397.24,303.77
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,459.58,351.11
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,527.11,401.6
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,599.5,456.15
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,679.87,515.58
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,725.29,546.22
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,770.11,575.47
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,759.73,563.32
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,733.62,538.08
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,819.5,601.49
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,905.91,658.16
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,930.06,671.42
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,951.41,683.09
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,894.38,641.7
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,818.68,582.16
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,909.91,649.83
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,994.26,705.02
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,990.43,700.56
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,989.18,698.41
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,979.71,692.23
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,967.11,684.19
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,872.92,622.08
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,772.34,548.92
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,755.13,538.85
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,738.98,528.96
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,725.4,521.41
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,708.52,511.52
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,722.93,525.99
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,722.29,529.02
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,676.5,497.93
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,629.75,465.16
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,578.28,428.9
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,527.17,391.96
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,440.81,327.79
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,367.15,272.51
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,303.52,224.62
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,248.13,182.58
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,206.41,150.05
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,167.19,119.14
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,128.37,89.01
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,93.1,62.08
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,62.14,39.75
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,35.82,21.27
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.97,2.55
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.0,7.77
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,39.57,25.14
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,62.8,43.08
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,89.75,63.73
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,121.5,88.59
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,175.41,127.42
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,248.21,183.24
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,309.34,232.17
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,381.29,289.77
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,435.45,334.17
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,491.96,379.33
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,499.43,383.42
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,486.63,370.65
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,524.03,397.06
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,560.3,421.91
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,618.84,463.88
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,678.83,506.15
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,766.98,571.91
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,859.9,633.89
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,891.85,652.84
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,921.25,670.23
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,945.18,683.58
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,966.07,694.88
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,979.99,701.95
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,990.51,706.89
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,997.69,710.92
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,1001.61,712.95
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,1000.83,710.92
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,996.81,706.96
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,987.05,700.93
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,974.06,692.94
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,785.28,565.33
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,592.48,423.08
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,751.72,544.76
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,880.0,634.55
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,845.53,611.79
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,809.03,588.45
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,768.94,562.52
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,727.18,535.22
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,682.53,505.66
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,635.52,472.78
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,584.61,436.85
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,533.63,399.83
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,478.74,358.08
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,424.07,315.45
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,367.91,271.13
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,314.2,227.58
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,257.87,181.49
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,206.01,138.64
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,153.61,96.92
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,108.25,62.62
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,64.52,33.96
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,32.1,17.01
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,14.29,0.72
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,12.78,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,21.7,7.77
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,39.07,22.58
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,74.63,44.7
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,113.07,70.84
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,163.02,108.82
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,211.63,149.18
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,265.92,194.67
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,319.53,239.59
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,377.97,287.67
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,431.9,331.42
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,487.57,375.29
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,540.77,415.46
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,594.12,454.56
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,643.46,490.27
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,692.24,524.12
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,737.29,553.81
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,779.29,580.99
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,817.36,606.02
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,853.4,629.46
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,884.91,648.57
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,913.9,665.85
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,938.31,681.13
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,959.81,694.47
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,975.83,703.05
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,988.7,709.61
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,996.37,714.04
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,1000.8,716.48
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,1000.05,714.46
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,996.08,710.49
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,986.89,704.46
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,974.48,696.46
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,956.5,683.77
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,935.51,669.24
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,909.23,652.71
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,880.24,634.4
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,844.84,611.76
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,807.59,587.76
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,769.43,564.19
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,727.45,537.68
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,680.49,506.18
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,632.94,472.18
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,581.16,435.44
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,529.52,397.77
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,473.84,355.34
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,420.41,313.56
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,364.18,269.79
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,310.74,226.96
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,254.93,181.43
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,204.34,139.86
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,152.23,98.39
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,108.23,65.17
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,66.01,37.21
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,34.77,19.52
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,17.3,1.85
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,20.93,6.81
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,38.89,24.22
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,65.01,43.44
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,94.89,65.54
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,129.69,92.31
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,186.76,132.96
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,266.91,194.44
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,320.88,239.44
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,380.3,288.17
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,435.83,333.06
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,491.95,377.19
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,545.47,417.43
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,600.02,457.18
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,649.4,492.74
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,697.15,525.17
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,741.52,554.01
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,784.5,581.47
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,823.51,606.91
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,860.39,630.69
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,891.7,649.46
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,920.37,666.33
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,944.34,679.72
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,965.3,691.07
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,978.81,697.86
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,988.88,702.51
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,996.6,706.92
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,1001.08,709.33
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,999.33,707.86
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,994.39,704.48
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,985.27,698.53
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,972.92,690.62
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,953.63,677.19
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,931.46,662.03
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,905.42,647.19
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,876.7,630.51
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,842.87,609.01
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,806.86,585.96
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,769.02,561.52
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,727.36,534.27
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,680.52,503.17
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,632.99,469.55
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,581.83,433.63
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,530.73,396.69
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,475.09,355.31
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,421.43,314.15
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,365.06,269.75
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,311.37,226.32
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,256.3,181.28
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,205.53,139.33
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,153.27,97.88
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,107.72,63.5
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,65.16,35.26
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,32.79,17.63
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,14.71,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,1.49
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,28.45,16.67
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,44.04,29.84
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,63.47,45.89
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,83.08,61.84
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,156.94,112.21
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,265.66,193.42
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,319.41,237.94
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,378.11,285.76
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,431.99,328.97
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,487.62,372.25
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,541.81,412.58
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,596.5,452.03
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,645.66,488.03
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,694.25,522.28
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,738.34,550.68
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,782.51,578.72
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,821.59,602.64
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,858.61,624.84
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,890.87,643.91
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,920.67,661.22
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,945.07,675.98
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,966.48,688.8
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,981.87,696.66
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,994.0,702.51
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,1002.34,707.54
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,1007.39,710.6
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,1006.21,708.41
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,1001.74,704.23
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,992.5,698.6
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,979.98,691.01
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,962.32,680.23
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,941.58,667.55
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,915.47,651.38
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,886.58,633.48
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,851.64,611.55
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,814.73,588.21
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,774.52,562.5
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,734.01,536.36
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,686.69,505.28
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,638.69,471.87
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,587.17,435.89
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,535.64,398.85
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,479.44,357.26
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,425.34,315.97
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,369.0,271.76
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,315.25,228.42
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,258.87,182.62
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,207.35,140.37
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,154.89,98.87
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,109.07,64.37
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,65.83,35.88
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,33.52,18.26
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,15.13,0.41
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,20.51,5.4
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,38.62,23.72
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,66.16,43.27
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,96.2,65.05
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,133.39,93.58
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,174.47,126.65
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,219.24,162.75
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,261.28,196.8
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,303.96,230.52
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,386.33,293.83
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,489.24,372.4
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,463.12,350.82
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,406.4,304.6
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,435.78,324.92
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,464.34,343.98
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,514.98,379.39
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,567.7,415.58
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,706.94,518.83
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,854.36,618.79
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,885.62,636.3
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,914.26,652.7
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,937.77,666.79
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,958.33,679.01
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,842.77,598.6
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,702.08,493.94
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,854.04,605.26
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,990.26,694.8
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,852.03,600.11
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,695.96,486.6
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,678.71,475.8
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,660.84,463.86
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,802.97,568.62
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,922.49,649.91
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,896.06,633.85
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,867.09,617.11
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,834.53,596.7
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,799.65,574.7
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,759.48,548.84
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,717.82,521.83
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,670.64,490.33
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,623.19,457.28
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,523.48,385.65
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,438.9,323.73
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,433.59,320.91
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,412.96,304.82
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,340.67,250.02
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,279.81,203.58
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,230.61,164.93
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,185.65,129.31
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,140.6,94.53
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,101.04,64.88
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,64.28,39.39
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,35.48,20.63
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,17.29,0.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,13.51,1.19
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,32.75,20.03
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,52.21,36.39
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,74.45,54.11
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,99.51,73.91
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,141.94,106.02
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,192.41,144.94
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,235.85,179.02
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,283.54,216.08
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,286.11,218.12
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,280.15,212.6
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,314.13,237.46
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,348.78,262.3
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,429.0,321.42
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,516.36,384.25
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,445.08,329.57
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,364.19,267.53
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,407.17,298.5
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,450.95,329.34
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,385.32,280.99
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,314.74,229.01
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,322.56,234.22
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,334.17,241.94
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,510.6,367.78
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,684.54,485.73
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,766.23,542.46
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,843.6,595.86
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,915.01,649.12
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,976.68,690.51
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,967.44,684.68
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,955.18,677.49
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,745.86,534.62
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,531.96,378.4
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,712.1,513.57
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,861.22,618.29
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,826.31,595.17
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,789.82,572.0
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,750.86,548.12
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,709.46,521.79
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,661.09,488.26
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,613.25,454.5
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,562.46,418.97
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,512.31,382.96
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,455.93,340.57
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,401.9,299.2
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,347.62,257.39
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,296.88,217.49
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,241.63,174.32
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,193.69,137.0
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,146.34,100.68
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,106.23,71.0
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,67.73,43.95
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,38.95,23.73
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,19.9,1.38
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,9.83,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,18.8,3.06
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,40.47,25.2
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,72.29,48.2
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,107.72,73.17
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,153.24,107.35
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,198.29,143.17
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,249.92,184.8
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,266.72,201.58
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,272.22,207.56
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,359.65,275.09
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,466.3,357.19
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,518.87,397.27
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,573.66,438.27
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,566.37,429.0
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,540.63,405.34
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,645.05,484.99
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,762.96,571.7
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,801.2,597.03
