Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,100.55,57.13
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,151.84,95.57
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,202.55,137.54
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,258.95,184.73
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,314.5,230.73
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,374.48,278.78
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,429.69,322.18
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,486.44,364.96
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,540.43,403.13
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,594.64,439.55
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,644.76,473.59
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,694.59,505.18
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,739.82,532.84
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,783.39,559.02
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,823.16,583.26
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,860.8,605.96
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,893.09,625.13
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,922.61,642.51
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,947.71,657.62
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,969.77,670.91
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,986.22,680.29
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,999.38,687.71
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,1007.19,692.99
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,1011.62,696.34
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,1011.68,697.12
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,1008.34,695.94
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,999.11,690.87
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,986.51,683.83
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,969.55,674.49
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,949.29,663.1
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,762.53,540.89
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,577.39,407.61
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,718.78,515.01
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,825.28,589.49
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,784.41,562.98
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,741.64,535.88
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,694.55,505.57
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,646.27,473.61
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,594.57,437.85
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,542.66,400.87
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,486.52,359.77
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,431.24,317.9
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,373.5,272.77
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,318.02,228.03
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,259.29,179.79
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,205.75,135.28
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,151.12,91.89
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,103.59,56.25
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,58.15,27.49
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,24.28,13.08
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,11.08,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,7.37,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,11.65,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,22.11,11.65
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,58.22,28.6
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,99.6,55.32
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,150.7,93.68
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,201.86,135.82
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,258.6,182.98
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,314.63,229.0
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,373.02,275.39
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,428.64,319.13
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,485.79,362.51
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,540.01,401.76
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,594.27,439.64
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,644.96,474.74
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,694.89,506.96
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,740.17,535.16
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,783.87,561.96
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,823.71,586.84
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,861.34,610.14
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,894.34,629.07
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,924.62,646.17
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,949.61,661.27
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,971.49,674.5
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,986.82,682.33
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,998.66,688.11
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,1007.02,693.32
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,1011.98,696.58
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,1011.53,695.2
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,1007.68,691.88
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,998.93,687.15
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,986.81,680.46
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,968.93,670.29
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,947.87,658.2
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,921.35,642.38
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,891.95,624.74
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,856.5,603.46
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,819.03,580.71
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,778.09,556.42
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,735.37,530.6
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,688.62,500.58
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,641.7,469.1
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,589.73,433.44
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,537.63,396.58
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,481.02,354.54
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,425.68,312.26
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,367.09,266.95
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,311.76,222.82
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,254.28,176.48
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,201.62,133.52
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,147.96,91.29
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,101.68,56.86
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,57.84,28.94
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,25.31,13.68
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,23.78,12.8
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,57.91,30.63
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,98.06,56.92
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,147.82,94.23
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,197.43,134.89
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,252.98,180.93
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,307.37,225.57
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,365.85,272.13
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,421.11,315.68
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,478.79,359.55
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,532.75,398.55
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,587.54,436.68
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,638.17,471.68
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,688.24,504.62
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,732.46,532.01
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,776.56,558.95
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,816.38,582.72
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,854.11,604.89
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,887.15,624.59
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,917.65,642.61
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,942.64,658.13
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,964.6,671.83
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,981.45,681.01
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,995.05,688.26
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,1003.86,693.73
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,1009.3,697.27
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,1008.36,695.9
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,1004.03,692.57
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,994.84,687.48
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,982.3,680.42
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,964.05,669.88
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,942.66,657.43
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,916.82,641.9
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,888.13,624.56
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,852.4,602.64
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,814.69,579.33
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,774.03,555.06
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,731.62,529.28
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,685.55,499.72
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,637.02,466.98
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,527.18,387.58
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,432.41,317.83
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,437.78,323.03
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,422.06,310.32
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,364.5,265.55
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,309.54,221.64
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,252.31,175.05
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,199.87,132.03
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,146.22,90.01
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,100.04,55.8
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,56.5,28.13
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,24.19,12.62
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,14.74,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,23.92,12.76
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,57.66,30.92
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,96.98,56.49
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,146.22,93.2
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,195.77,133.77
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,251.46,179.96
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,306.43,225.13
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,366.04,272.79
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,421.89,316.92
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,478.69,360.29
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,533.34,399.88
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,588.95,438.61
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,639.21,473.05
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,687.73,504.31
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,733.62,532.54
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,778.15,559.39
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,817.77,582.61
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,855.27,604.18
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,887.78,622.74
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,917.62,639.52
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,942.7,654.63
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,964.75,667.93
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,980.3,676.33
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,992.44,682.74
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,919.36,636.41
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,827.91,570.89
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,921.52,638.01
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,998.37,684.61
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,989.28,678.62
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,976.88,671.44
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,958.84,661.27
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,937.71,649.25
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,911.21,633.52
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,881.92,616.05
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,844.96,593.64
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,809.03,571.77
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,604.17,433.73
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,414.24,296.24
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,540.19,392.76
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,628.01,458.16
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,575.95,421.87
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,523.7,385.16
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,466.85,343.32
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,412.1,301.88
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,355.52,258.57
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,301.92,216.31
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,244.69,170.6
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,192.61,128.86
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,141.12,88.99
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,97.27,56.8
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,56.05,30.28
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,27.8,15.08
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,20.27,9.77
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.53,22.66
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,56.83,40.27
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,78.45,57.92
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,101.5,76.21
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,125.76,95.27
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,206.89,156.05
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,307.1,232.0
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,370.69,280.77
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,440.37,333.34
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,492.45,371.37
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,548.73,411.34
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,597.35,444.3
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,646.31,476.41
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,693.45,506.65
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,741.2,536.33
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,780.73,560.23
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,818.79,582.78
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,852.0,600.81
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,885.71,618.94
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,910.56,633.82
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,932.8,647.13
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,884.01,613.95
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,820.97,568.0
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,785.92,543.48
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,743.69,513.98
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,872.36,605.79
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,979.43,674.66
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,970.73,669.44
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,958.91,663.35
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,833.89,582.65
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,703.95,491.02
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,798.06,563.01
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,871.38,614.62
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,832.66,590.8
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,792.82,566.69
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,653.21,471.24
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,524.59,378.52
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,579.84,424.2
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,609.96,450.52
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,522.53,387.29
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,446.42,331.54
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,255.25,190.73
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,82.22,58.54
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,72.03,51.06
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,61.86,43.36
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,51.69,35.54
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,41.52,27.58
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,32.34,20.25
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,12.81
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,8.85,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,27.46,15.15
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,54.71,34.5
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,90.78,60.39
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,134.81,93.8
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,133.07,98.3
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,116.27,88.77
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,127.82,97.68
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,139.1,106.1
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,224.71,172.4
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,320.47,245.1
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,323.46,245.94
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,319.49,241.4
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,389.0,293.19
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,460.75,345.5
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,488.77,363.93
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,516.06,381.76
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,657.16,487.42
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,808.81,595.49
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,762.49,555.85
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,700.2,505.81
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,706.2,509.09
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,705.71,507.67
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,772.77,554.78
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,839.85,600.69
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,718.9,515.71
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,588.35,422.96
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,615.87,442.97
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,637.21,457.89
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,800.48,578.77
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,943.78,677.28
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,877.24,631.74
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,809.69,582.7
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,618.86,450.57
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,431.85,315.42
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,359.75,264.68
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,285.83,211.1
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,251.52,186.25
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,217.56,161.3
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,277.93,207.47
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,333.52,249.26
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,432.69,327.81
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,504.01,382.5
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,454.59,344.71
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,403.75,305.22
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,347.65,260.94
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,294.71,218.04
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,238.54,171.78
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,188.4,130.19
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,137.96,90.09
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,95.23,57.93
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,54.48,30.6
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,24.16,12.56
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.68,1.5
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,11.57,3.89
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,14.47,6.24
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,18.82,9.74
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,23.17,13.18
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,44.93,30.58
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,66.72,47.68
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,89.51,65.27
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,112.31,82.57
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.34
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,146.27,108.03
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,263.88,195.22
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,370.29,272.73
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,476.88,348.16
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,616.89,448.03
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,756.46,543.87
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,742.18,531.29
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,723.94,517.12
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,769.72,550.01
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,815.73,582.4
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,809.42,576.84
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,801.2,570.44
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,821.04,585.88
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,839.09,599.97
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,886.39,636.11
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,924.92,665.79
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,908.99,654.53
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,890.36,641.99
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,863.89,625.36
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,835.33,607.1
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,729.76,531.84
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,631.28,460.24
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,573.65,421.21
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,515.24,380.76
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,567.29,423.05
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,596.8,447.59
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,545.87,410.1
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,494.47,372.05
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,441.12,331.83
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,389.59,292.13
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,334.58,249.32
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,283.4,208.74
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,230.38,166.52
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,182.19,127.99
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,133.75,90.73
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,93.23,60.85
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,55.33,34.27
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,27.78,14.92
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,10.81,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,24.92,12.62
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,53.74,31.11
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,90.14,55.16
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,137.39,90.1
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,165.4,118.68
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,180.63,135.59
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,254.98,191.57
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,353.66,267.96
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,362.33,276.76
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,347.46,265.05
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,331.68,251.99
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,304.75,229.68
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,359.77,270.5
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,420.36,314.45
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,584.49,439.07
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,767.92,568.18
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,804.98,590.44
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,842.25,613.68
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,875.02,632.79
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,905.32,650.15
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,930.17,665.62
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,952.11,679.29
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,969.06,688.46
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,982.86,695.71
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,991.46,701.2
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,996.78,704.77
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,995.82,704.9
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,991.58,703.1
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,982.56,698.0
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,970.31,690.95
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,951.94,680.4
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,930.54,667.9
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,822.47,595.82
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,712.28,514.79
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,627.75,456.63
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,543.61,397.32
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,526.14,387.31
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,507.06,375.67
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,432.18,321.56
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,359.2,268.14
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,323.53,242.91
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,288.6,217.73
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,249.74,188.77
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,212.29,160.57
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,185.48,140.5
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,159.11,120.4
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,132.5,99.83
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,106.86,79.73
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,82.85,60.79
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,60.13,42.67
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.97,25.96
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,9.16
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,24.13,11.8
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,53.12,30.06
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,90.45,54.94
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,137.79,90.33
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,185.4,129.19
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,240.68,175.17
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,199.1,150.32
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,127.37,96.77
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,235.98,181.38
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,359.27,275.15
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,454.79,348.25
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,570.89,435.47
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,586.39,443.48
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,585.29,439.18
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,597.14,444.75
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,606.17,447.82
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,593.15,436.05
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,570.6,417.65
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,532.14,388.14
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,485.52,352.9
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,465.33,337.9
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,444.26,322.16
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,639.73,461.28
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,829.1,586.86
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,814.1,572.34
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,796.96,558.29
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,905.14,634.88
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,996.88,689.92
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,987.73,682.8
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,975.27,674.95
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,958.96,664.26
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,939.35,651.67
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,913.48,637.93
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,884.77,622.26
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,842.64,597.82
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,802.94,574.59
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,761.76,549.92
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,719.06,523.77
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,673.35,494.57
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,626.37,462.9
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,573.91,426.95
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,521.64,389.95
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,466.38,348.81
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,412.17,307.16
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,354.67,261.98
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,300.16,218.0
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,243.11,171.62
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,190.95,128.83
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,138.55,87.67
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,93.48,54.21
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,51.35,26.99
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,21.78,9.87
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.81,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,21.4,9.51
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,52.11,28.28
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,90.44,52.86
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,141.22,90.42
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,190.91,131.19
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,247.15,178.11
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,302.27,224.32
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,362.31,273.58
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,418.21,318.52
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,476.59,363.81
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,531.5,405.12
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,587.44,445.8
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,638.6,481.68
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,689.17,515.25
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,734.4,543.4
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,779.69,571.08
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,820.05,595.29
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,858.29,617.8
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,891.66,636.91
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,922.5,654.23
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,947.88,669.78
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,970.17,683.45
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,988.19,693.1
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,1002.98,700.82
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,1010.98,706.3
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,1015.5,709.78
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,1015.01,708.81
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,1011.03,705.8
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,1001.58,700.56
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,988.68,693.29
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,969.99,682.79
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,948.07,670.27
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,921.62,654.52
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,892.25,636.84
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,857.51,615.57
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,820.37,592.58
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,779.33,567.93
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,736.42,541.62
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,688.16,510.11
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,638.89,476.85
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,587.04,440.21
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,534.23,401.79
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,476.9,358.18
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,420.93,314.35
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,362.38,267.77
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,305.57,221.31
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,247.23,173.19
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,193.92,128.82
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,139.44,85.28
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,92.94,50.62
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,49.56,23.7
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,20.53,8.48
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
