Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,19.78,7.99
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,50.41,26.19
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,89.03,50.42
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,139.71,87.61
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,190.08,129.4
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,246.85,177.52
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,302.49,224.69
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,363.72,275.44
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,419.9,321.23
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,477.82,366.89
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,532.11,408.51
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,586.7,449.06
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,637.61,485.67
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,688.44,520.0
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,734.46,549.81
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,779.1,578.24
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,818.86,604.01
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,856.44,628.13
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,890.23,648.48
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,921.37,666.96
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,876.99,635.01
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,812.12,582.42
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,909.47,654.16
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,1000.26,710.83
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,1008.24,715.34
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,1012.75,718.32
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,1011.76,716.46
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,1007.28,712.52
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,997.33,706.69
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,983.96,698.8
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,965.38,687.62
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,943.65,674.47
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,917.34,659.49
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,888.13,642.53
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,850.08,618.22
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,810.52,592.86
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,768.94,565.92
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,727.41,538.78
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,679.08,506.8
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,630.07,472.43
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,577.72,435.24
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,525.41,396.97
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,468.27,353.22
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,413.05,309.76
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,355.07,263.58
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,299.99,218.53
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,242.18,171.03
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,189.82,127.73
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,136.75,85.64
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,91.43,52.03
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,49.08,25.24
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,21.06,8.37
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,25.98,11.81
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,53.67,33.25
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,88.32,55.46
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,138.27,91.34
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,186.93,130.68
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,242.79,176.75
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,299.51,223.13
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,362.68,274.04
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,419.01,319.49
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,477.6,365.34
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,534.77,408.92
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,593.18,452.19
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,645.14,489.38
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,696.65,524.84
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,744.65,554.66
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,789.41,581.65
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,829.69,607.58
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,867.86,631.91
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,902.27,652.27
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,934.14,670.79
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,959.52,684.98
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,981.81,697.16
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,999.89,706.91
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,1014.69,714.63
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,1022.62,719.32
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,1027.09,721.97
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,1026.57,720.12
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,1022.58,716.23
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,1013.11,710.52
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,1000.2,702.77
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,981.45,691.41
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,959.41,678.04
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,932.44,661.54
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,902.56,643.16
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,868.07,621.71
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,831.06,598.51
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,788.07,572.16
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,743.27,544.26
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,695.13,512.74
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,646.83,479.79
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,593.17,442.08
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,539.41,403.17
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,481.21,359.13
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,424.23,314.75
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,364.07,267.72
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,307.32,221.89
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,248.17,173.2
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,194.18,128.43
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,138.78,84.71
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,91.84,50.14
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,48.31,23.43
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,20.3,7.31
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,20.71,7.8
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,50.58,27.66
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,88.37,51.51
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,139.84,89.16
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,190.01,130.35
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,246.93,177.99
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,302.7,224.43
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,364.1,274.41
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,421.74,320.87
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,480.54,366.71
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,535.99,408.77
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,592.42,450.22
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,643.64,486.49
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,694.84,520.49
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,741.57,548.85
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,786.94,575.63
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,827.03,600.75
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,864.91,624.17
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,898.95,643.89
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,930.32,661.71
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,955.03,675.17
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,976.58,686.62
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,993.88,695.78
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,1007.81,702.9
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,1016.32,708.21
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,1021.31,711.5
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,1020.77,710.01
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,1016.71,706.49
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,1007.14,701.14
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,994.1,693.76
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,975.7,683.4
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,954.01,670.99
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,926.79,654.76
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,896.62,636.6
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,862.0,615.46
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,824.92,592.56
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,782.98,567.21
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,739.14,540.23
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,690.81,508.83
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,641.4,475.62
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,588.57,438.49
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,534.75,399.54
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,477.18,355.94
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,420.81,311.97
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,361.91,265.34
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,304.83,218.87
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,245.68,170.32
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,191.68,125.64
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,136.56,82.15
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,89.7,47.77
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,46.04,21.35
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.02,5.8
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,14.57,3.39
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,48.57,24.28
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,88.07,48.99
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,139.64,86.94
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,190.38,128.64
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,247.64,176.57
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,303.82,223.41
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,365.17,273.09
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,421.99,318.61
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,480.6,363.93
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,536.55,405.81
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,593.07,446.69
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,644.14,482.25
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,695.13,515.34
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,741.66,544.32
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,786.64,571.78
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,826.84,595.67
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,864.81,617.8
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,898.49,637.29
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,929.46,654.95
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,954.71,670.3
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,976.8,683.75
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,993.66,692.58
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,1007.1,699.39
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,1015.58,704.69
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,1020.55,707.98
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,1019.99,706.93
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,1015.91,703.84
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,1005.82,698.25
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,992.28,690.63
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,973.88,680.4
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,952.2,668.11
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,925.51,652.32
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,895.87,634.61
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,860.22,612.92
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,822.31,589.6
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,780.24,564.47
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,736.34,537.7
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,688.57,506.91
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,639.66,474.02
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,586.92,437.09
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,533.16,398.29
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,476.26,355.19
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,420.42,311.62
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,360.6,264.43
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,302.69,217.4
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,243.87,169.07
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,190.06,124.48
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,135.13,81.18
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,88.55,47.1
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,44.98,20.72
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.18,4.52
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,13.37,2.23
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,48.04,23.01
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,87.71,47.51
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,139.15,85.45
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,191.01,128.36
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,249.15,177.38
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,306.57,225.61
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,367.06,275.07
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,424.01,321.03
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,482.67,366.75
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,538.18,407.81
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,593.37,447.1
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,644.61,483.18
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,695.11,516.2
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,741.61,545.41
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,786.35,572.96
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,826.65,598.38
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,864.71,622.14
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,897.43,641.25
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,927.21,658.35
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,952.8,674.1
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,975.27,687.92
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,991.58,696.81
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,1004.46,703.64
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,1012.36,708.59
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,1016.78,711.51
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,1015.21,709.65
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,1010.16,705.76
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,1000.17,700.05
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,986.77,692.31
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,967.72,681.07
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,945.58,667.92
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,918.39,651.29
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,888.35,632.82
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,853.47,611.33
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,816.24,588.16
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,774.77,562.94
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,731.52,536.17
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,685.01,505.7
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,635.62,471.69
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,582.34,434.07
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,529.04,395.35
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,472.22,352.33
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,416.24,308.66
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,356.83,261.71
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,300.78,216.05
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,242.16,167.86
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,188.18,123.09
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,133.6,80.1
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,87.39,46.4
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,43.9,20.08
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,17.36,3.14
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,13.9,2.06
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,47.65,23.4
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,87.42,48.36
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,138.64,86.18
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,190.43,128.66
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,248.89,177.53
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,305.22,224.99
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,366.43,275.25
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,423.99,321.42
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,483.47,367.42
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,539.04,409.0
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,595.14,449.5
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,646.95,485.6
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,696.8,518.15
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,743.7,547.15
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,789.06,574.54
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,829.14,598.3
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,866.98,620.32
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,899.78,638.85
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,929.75,655.44
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,954.81,670.67
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,976.72,684.01
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,991.57,691.61
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,1002.89,697.15
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,868.12,609.6
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,708.77,496.21
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,723.21,507.79
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,736.5,517.51
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,873.5,617.57
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,984.15,690.24
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,964.23,678.02
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,941.26,664.92
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,913.85,648.61
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,883.64,630.45
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,845.63,607.08
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,808.88,584.39
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,766.56,558.87
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,722.69,531.88
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,532.29,394.92
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,361.7,266.56
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,458.55,343.72
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,516.99,389.13
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,460.32,345.7
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,405.08,302.6
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,346.65,256.44
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,291.49,211.64
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,234.51,164.55
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,182.37,121.3
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,128.92,79.48
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,83.7,46.61
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,42.68,21.0
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.89
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,15.07,2.06
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,46.05,23.69
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,83.73,47.76
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,133.14,84.2
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,182.79,124.61
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,239.43,171.65
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,294.27,217.66
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,353.77,266.51
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,410.23,311.87
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,468.9,357.43
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,473.27,358.62
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,454.12,340.72
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,561.28,421.43
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,683.28,509.55
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,729.97,538.54
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,773.27,565.22
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,813.64,589.57
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,851.94,612.23
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,885.27,631.42
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,915.95,648.74
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,941.4,664.0
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,963.83,677.39
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,980.68,686.28
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,994.23,693.2
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,1002.41,697.95
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,1007.19,700.74
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,1006.06,698.93
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,1001.52,695.17
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,991.6,689.29
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,978.35,681.48
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,959.43,670.56
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,937.44,657.76
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,910.05,640.92
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,879.9,622.34
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,844.26,600.47
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,806.5,577.09
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,767.21,553.44
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,723.65,526.62
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,674.84,495.0
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,625.25,460.73
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,571.88,423.58
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,518.72,385.46
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,461.06,342.29
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,405.24,299.23
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,346.19,253.1
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,290.33,208.19
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,232.57,161.06
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,180.4,118.38
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,127.08,77.32
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,82.21,45.22
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,41.36,20.2
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,17.25,0.4
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,15.92,1.72
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,45.72,24.42
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,82.59,47.69
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,133.07,84.22
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,182.41,124.13
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,238.94,170.83
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,294.48,216.63
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,355.52,265.83
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,412.17,311.02
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,471.39,356.6
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,526.87,398.1
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,583.44,439.03
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,635.14,474.8
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,686.35,508.35
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,731.56,536.03
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,776.98,563.28
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,817.63,587.12
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,856.19,609.23
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,889.63,627.75
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,920.45,644.4
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,945.64,659.61
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,967.75,672.99
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,984.66,681.82
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,998.28,688.71
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,1006.55,693.88
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,1011.37,697.08
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,1010.19,695.75
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,1005.55,692.42
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,995.45,686.91
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,981.96,679.41
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,963.69,669.4
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,942.22,657.39
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,914.81,640.96
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,884.53,622.73
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,847.14,600.12
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,807.94,576.17
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,765.93,549.88
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,724.09,523.46
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,675.05,491.84
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,625.25,457.74
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,571.8,420.87
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,518.51,382.93
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,460.4,340.28
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,404.23,297.65
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,345.34,251.63
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,289.62,206.83
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,230.83,159.04
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,177.94,115.96
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,124.73,75.09
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,80.59,43.72
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,39.59,18.82
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,16.48,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,18.49,1.88
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,45.9,26.3
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,80.78,49.11
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,128.83,83.87
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,176.66,122.0
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,231.97,167.05
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,287.83,212.77
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,348.92,262.01
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,404.62,306.28
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,462.84,351.07
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,518.6,391.93
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,575.96,432.46
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,627.09,468.02
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,678.0,502.36
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,725.09,532.24
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,771.11,560.57
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,811.12,584.47
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,849.17,606.8
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,882.77,626.0
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,909.74,640.84
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,935.02,656.28
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,957.36,669.92
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,975.63,679.67
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,990.82,687.57
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,998.33,691.86
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,1002.49,694.26
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,958.24,665.24
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,901.04,621.59
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,852.68,590.69
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,799.31,556.27
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,831.39,579.26
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,855.32,596.45
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,873.33,613.93
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,876.8,617.55
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,839.71,594.61
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,800.68,570.53
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,758.73,545.45
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,715.25,518.98
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,665.76,486.52
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,615.79,452.11
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,562.21,414.9
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,508.93,376.81
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,451.62,334.04
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,396.33,291.6
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,337.51,246.0
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,282.31,202.04
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,224.87,156.05
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,172.47,113.99
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,120.4,74.19
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,77.7,43.91
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,38.84,19.49
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,15.17,0.0
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,44.07,22.89
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,80.93,46.16
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,130.99,82.46
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,181.12,122.99
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,238.58,170.45
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,294.33,216.91
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,355.59,266.95
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,412.21,312.41
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,471.43,358.34
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,527.81,400.76
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,585.48,442.73
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,637.62,479.36
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,689.26,513.73
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,734.73,541.0
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,780.43,567.8
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,821.04,591.83
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,859.48,614.08
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,892.68,632.98
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,923.21,650.05
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,949.06,665.79
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,971.82,679.65
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,989.77,689.53
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,1004.45,697.46
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,1012.79,703.02
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,1017.6,706.55
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,951.45,664.45
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,872.38,605.93
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,939.18,657.59
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,988.45,688.79
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,969.79,677.81
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,947.85,665.23
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,920.43,648.89
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,890.09,630.64
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,854.69,609.01
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,816.8,585.6
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,774.77,560.21
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,730.9,533.23
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,681.95,501.42
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,631.96,467.51
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,578.62,429.98
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,524.27,390.59
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,466.13,346.51
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,409.41,302.21
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,349.73,255.04
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,292.24,208.28
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,232.52,159.1
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,178.52,114.61
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,123.81,72.34
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,78.26,40.14
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,36.29,15.66
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
