Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,15.21,0.0
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,42.82,22.55
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,79.68,46.27
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,128.74,81.86
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,178.48,121.85
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,234.78,168.15
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,289.85,213.85
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,350.65,263.41
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,407.07,308.65
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,465.79,354.24
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,521.73,396.54
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,578.67,438.33
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,629.97,474.55
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,680.86,509.07
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,728.14,537.86
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,771.87,563.57
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,812.41,587.82
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,850.92,610.37
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,883.88,629.32
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,914.28,646.47
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,940.12,661.99
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,962.93,675.63
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,980.1,684.35
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,994.03,691.11
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,1001.62,695.86
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,1005.79,698.64
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,1005.02,697.39
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,1000.8,694.14
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,991.17,688.76
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,978.17,681.4
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,958.94,668.8
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,936.56,654.33
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,909.26,639.23
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,879.15,622.24
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,844.14,600.91
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,806.78,577.89
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,763.99,550.86
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,721.39,523.71
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,672.0,491.76
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,621.84,457.28
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,567.74,419.59
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,513.85,380.88
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,452.47,334.68
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,394.92,290.22
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,336.18,244.38
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,280.32,199.51
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,222.83,153.11
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,171.01,111.13
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,118.13,70.57
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,73.93,39.38
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,35.3,17.06
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.2,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,16.06,0.0
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,40.41,21.84
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,73.96,44.0
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,119.32,77.0
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,164.5,113.4
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,215.23,154.98
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,253.5,188.49
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,283.93,214.16
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,340.95,258.21
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,405.87,307.26
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,430.2,323.72
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,449.93,335.74
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,517.58,384.58
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,596.03,439.63
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,682.22,501.36
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,774.43,561.93
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,815.19,585.69
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,853.83,608.03
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,886.12,625.97
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,915.62,641.98
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,858.24,603.25
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,774.78,541.15
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,887.43,621.42
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,989.32,684.63
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,996.8,688.94
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,1000.89,692.05
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,998.58,689.88
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,992.9,685.76
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,982.39,680.2
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,968.61,672.69
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,948.83,661.46
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,926.13,648.41
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,898.51,633.26
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,868.19,616.26
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,835.81,596.49
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,797.68,572.81
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,754.99,545.7
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,710.83,517.34
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,662.3,485.15
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,613.06,450.82
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,558.73,412.84
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,504.69,373.95
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,448.36,331.53
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,393.52,289.06
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,334.15,242.72
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,278.39,198.05
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,220.45,151.46
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,168.51,109.62
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,115.54,69.26
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,72.99,39.53
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,34.37,15.88
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,17.24,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,42.1,23.62
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,76.58,46.47
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,124.2,80.88
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,169.2,116.56
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,222.32,159.86
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,274.97,203.48
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,330.04,247.84
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,391.54,296.2
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,457.9,347.15
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,513.46,388.09
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,570.69,428.87
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,622.17,464.52
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,673.59,498.89
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,720.36,527.1
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,766.08,553.35
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,806.2,576.08
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,844.43,596.98
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,877.53,614.45
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,908.05,629.94
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,933.32,644.16
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,950.65,653.5
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,966.42,660.61
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,973.31,662.36
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,981.38,667.47
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,986.26,670.76
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,983.95,668.44
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,978.45,664.38
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,967.8,658.25
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,954.07,650.39
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,934.49,639.53
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,912.14,627.0
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,884.21,611.49
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,853.86,594.41
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,815.95,571.59
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,775.06,546.72
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,732.7,519.52
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,689.33,491.22
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,641.15,459.53
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,592.6,426.91
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,507.29,367.63
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,433.9,315.6
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,382.43,278.7
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,336.02,244.31
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,283.38,205.04
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,236.39,169.25
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,188.26,132.21
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,144.43,98.33
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,100.84,65.77
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,63.78,39.06
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,33.57,17.45
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,10.61,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,21.24,10.65
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,43.64,29.39
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,66.12,48.04
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,90.82,67.82
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,116.96,88.57
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,143.71,109.41
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,171.01,130.3
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,220.61,168.23
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,274.01,208.45
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,375.39,284.89
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,490.68,369.17
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,558.84,417.8
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,636.41,472.06
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,682.67,501.28
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,728.69,529.74
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,767.93,554.65
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,805.82,578.35
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,802.15,571.01
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,791.6,559.57
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,675.45,480.06
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,543.84,387.99
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,619.07,441.01
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,689.07,487.99
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,607.57,431.71
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,518.08,370.15
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,554.92,396.76
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,591.22,421.86
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,653.11,464.85
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,706.48,501.42
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,755.55,536.41
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,798.67,567.13
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,634.73,455.6
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,473.33,342.41
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,470.94,342.82
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,467.35,341.31
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,465.04,341.59
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,456.27,337.3
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,316.58,236.43
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,185.57,138.45
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,98.13,72.08
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.14,12.9
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,45.01,30.7
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,66.13,48.45
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,90.13,67.99
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,115.45,88.45
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,110.14,84.15
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,103.46,78.49
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,119.03,90.69
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,134.64,102.77
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,235.43,182.24
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,341.42,263.95
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,393.41,303.25
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,444.73,341.7
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,455.82,348.65
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,464.64,353.85
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,489.04,371.46
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,513.77,389.16
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,525.93,396.52
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,531.11,398.86
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,380.2,286.85
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,224.34,168.38
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,166.1,123.84
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.89,78.73
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.52,59.83
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.86
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,312.11,235.85
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,567.24,420.9
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,451.94,336.37
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,332.27,248.17
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,317.52,237.6
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,302.76,226.75
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,267.35,200.51
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,232.12,174.25
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,183.75,137.65
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,135.92,100.99
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,255.34,193.77
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,370.64,280.67
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,341.81,259.38
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,313.21,238.57
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,242.42,185.42
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,173.09,132.29
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,115.24,87.18
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.19
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.47
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.04
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.33
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,13.52
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,20.46
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.5,54.24
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,105.4,80.63
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,101.11,76.82
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,96.77,73.04
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,144.29,110.72
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,192.44,148.19
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,218.61,168.04
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,245.19,188.05
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,212.32,161.84
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,179.0,135.45
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,153.17,115.2
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,127.19,94.77
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,128.7,95.64
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,130.21,96.47
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,196.21,147.12
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,262.81,197.08
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,233.96,175.13
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,205.07,153.35
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,211.58,158.29
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,218.05,163.1
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,244.7,183.07
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,271.32,202.85
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,233.11,174.27
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,195.02,145.73
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,223.31,167.3
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,251.56,188.55
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,291.81,218.75
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,331.79,248.46
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,302.2,226.76
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,272.84,205.35
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,332.81,251.43
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,386.4,291.82
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,381.68,289.42
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,377.68,287.64
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,309.65,237.17
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,248.71,191.35
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,236.86,182.98
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,222.95,172.42
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,190.18,147.04
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,158.46,122.06
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,127.39,97.04
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,97.92,73.09
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,69.86,50.37
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,44.42,29.75
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,24.87,11.94
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,15.08,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,31.02,17.74
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,56.21,38.1
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,85.33,61.27
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,117.27,87.61
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,151.43,115.79
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,156.46,121.15
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,155.87,120.94
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,150.8,116.61
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,144.41,111.05
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,212.11,163.97
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,281.53,216.9
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,273.87,209.96
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,261.61,199.7
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,318.6,242.14
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,373.97,282.27
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,393.02,295.41
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,412.26,308.72
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,428.56,319.11
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,444.7,329.3
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,420.54,310.99
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,395.56,292.29
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,401.93,295.97
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,408.12,299.35
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,410.15,300.31
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,411.93,301.17
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,300.23,221.24
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,196.29,144.97
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,150.49,110.72
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.92,75.95
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.14,68.56
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.36,61.1
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.39
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,30.49,18.48
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,39.67,25.9
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.43
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,109.93,82.27
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,143.49,109.19
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,110.85,83.7
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,26.05,15.71
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,16.39,7.53
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,9.16,0.64
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.06,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.12,12.67
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,44.57,30.32
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,65.36,47.73
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,88.97,66.93
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,113.88,87.02
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,122.57,94.02
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,130.03,99.64
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,179.45,138.43
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,230.98,178.42
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,294.15,226.72
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,365.16,280.1
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,415.16,317.17
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,467.43,355.47
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,531.84,401.8
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,595.9,446.96
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,571.32,426.56
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,545.22,405.19
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,490.75,363.93
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,438.07,323.66
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,476.32,351.2
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,514.94,378.41
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,343.03,254.45
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,168.68,124.27
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,145.16,106.54
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,121.61,88.47
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,305.41,226.89
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,488.92,358.05
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,420.83,308.71
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,347.29,255.76
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,484.96,357.51
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,619.67,453.11
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,494.57,364.43
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,378.85,280.83
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,494.01,368.52
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,600.04,446.38
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,473.64,354.14
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,355.87,266.77
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,401.06,303.0
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,434.28,329.14
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,306.58,233.57
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,185.66,140.9
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,200.58,153.39
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,210.35,161.16
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,180.57,138.16
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,151.22,115.1
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,121.59,91.52
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,93.26,68.67
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,66.31,47.03
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,41.81,27.28
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,23.41,9.62
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,27.7,15.34
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,50.5,34.45
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,76.26,55.18
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,104.99,78.64
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,135.67,103.6
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,135.41,104.18
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,130.05,99.91
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,126.6,96.82
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,123.03,93.62
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,148.57,113.26
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,174.4,132.79
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,221.05,168.49
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,268.79,204.42
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,347.55,262.99
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,425.97,319.68
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,460.34,343.58
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,495.13,367.72
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,508.05,375.05
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,520.33,382.0
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,618.79,452.02
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,720.25,521.44
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,662.88,479.47
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,608.89,440.47
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,622.69,450.08
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,635.89,458.79
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,634.22,457.59
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,631.81,456.08
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,684.98,494.13
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,741.88,533.45
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,661.84,478.16
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,589.66,428.13
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,358.38,265.9
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,136.91,100.5
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,281.76,211.47
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,422.92,314.71
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,340.89,255.14
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,258.16,194.44
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,247.62,187.34
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,236.96,179.85
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,301.74,231.19
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,350.66,268.86
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,282.97,217.1
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,220.12,168.92
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,187.93,144.14
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,156.27,119.15
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,125.29,94.17
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,95.77,70.14
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,67.69,47.64
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,42.18,27.2
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,23.08,8.48
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,17.2,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,36.48,18.84
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,70.37,41.87
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,117.6,76.2
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,165.56,114.69
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,221.77,161.01
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,194.55,147.2
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,136.94,104.66
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,201.47,155.29
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,270.78,209.02
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,266.62,204.65
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,258.7,197.2
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,452.23,350.08
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,669.58,513.84
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,717.68,544.68
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,765.08,575.28
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,676.66,507.17
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,554.28,410.8
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,729.3,543.47
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,905.09,663.62
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,929.92,677.79
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,951.75,691.06
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,963.88,698.35
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,972.34,703.43
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,980.25,707.96
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,984.87,710.46
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,910.9,658.91
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,818.79,589.36
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,896.1,649.93
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,956.3,692.07
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,934.9,677.8
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,910.68,662.39
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,809.95,593.3
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,708.66,518.52
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,635.2,467.36
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,560.64,414.45
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,414.24,308.71
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,268.3,200.05
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,395.54,299.21
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,501.72,378.24
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,435.36,329.22
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,374.04,284.03
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,357.45,271.8
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,334.06,252.74
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,297.46,222.53
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,256.06,186.72
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,197.72,138.63
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,147.33,97.33
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,96.12,58.49
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,55.96,30.67
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,19.15,4.27
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
