Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.9,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,11.57,2.94
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,23.64,13.44
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,35.73,23.63
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,50.24,35.74
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,64.74,47.66
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,69.12,51.03
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,73.49,54.29
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,95.31,71.62
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,117.21,88.76
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,148.41,112.82
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,179.97,136.78
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,176.5,133.61
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,172.96,130.51
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,195.69,147.71
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,218.65,164.94
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,260.22,196.08
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,302.26,227.12
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,333.79,249.6
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,371.47,276.28
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,370.99,275.38
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,364.07,270.01
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,343.61,254.93
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,323.0,239.76
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,310.73,230.65
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,298.37,221.46
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,318.25,235.61
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,338.06,249.48
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,348.28,256.9
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,358.37,264.28
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,322.18,238.08
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,286.16,211.96
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,181.65,134.62
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,78.49,55.89
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,77.01,54.94
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,75.54,53.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,48.87,33.16
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.26
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.59,3.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,8.2,1.04
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.93,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.71,0.05
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,14.95,6.52
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,22.19,12.75
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,30.88,20.14
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,39.59,27.43
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,63.31,46.92
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,87.05,66.07
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,97.26,74.08
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,107.49,82.03
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,161.32,124.53
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,216.26,166.9
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,318.95,246.5
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,429.61,329.61
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,400.93,305.46
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,371.77,281.4
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,470.76,354.45
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,569.39,423.92
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,557.41,410.91
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,536.99,392.82
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,462.74,338.67
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,386.54,282.87
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,489.08,353.7
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,599.65,424.1
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,487.21,349.74
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,374.23,272.83
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,326.77,240.69
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,279.4,207.07
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,345.36,255.83
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,406.16,299.75
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,375.59,278.09
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,339.49,252.57
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,399.76,297.72
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,452.98,336.93
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,459.18,342.65
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,463.71,347.39
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,381.64,287.95
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,302.78,229.74
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,306.2,233.58
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,308.05,235.89
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,241.79,185.45
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,176.81,135.34
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.82,132.05
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,166.0,127.82
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,141.24,108.66
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,117.09,89.71
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,93.7,70.92
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,71.16,52.6
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,50.4,35.31
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,29.84,17.91
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.96,0.42
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.37,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.82,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,79.04,58.98
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,154.95,119.39
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,177.14,136.25
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,201.36,154.48
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,193.4,147.46
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,186.18,141.03
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,210.53,159.38
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,235.24,177.8
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,304.94,229.86
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,373.53,279.86
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,507.02,379.31
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,648.97,481.25
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,683.45,504.22
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,717.6,527.41
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,737.89,540.51
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,756.93,552.82
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,876.75,641.62
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,984.61,712.29
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,992.14,716.1
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,996.22,718.59
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,913.36,663.36
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,812.19,588.19
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,900.51,656.51
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,964.97,699.87
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,945.08,686.89
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,922.06,672.54
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,830.52,611.9
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,736.82,542.62
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,773.52,574.97
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,790.83,589.17
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,524.73,398.18
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,272.82,204.05
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,459.94,352.69
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,597.86,457.32
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,542.47,415.51
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,487.58,373.94
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,427.92,327.01
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,370.63,280.73
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,310.8,231.97
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,255.15,185.5
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,195.73,136.08
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,143.91,93.53
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,91.28,53.85
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,51.31,26.67
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,16.41,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,15.73,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,33.97,15.82
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,69.08,40.19
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,117.78,75.73
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,166.73,115.13
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,225.46,163.77
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,281.63,211.14
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,344.04,263.01
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,300.19,232.83
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,223.11,172.09
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,386.39,302.04
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,578.48,450.42
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,559.54,432.04
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,514.48,393.47
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,642.09,492.48
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,778.97,591.44
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,820.47,618.72
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,859.86,644.8
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,894.36,666.3
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,926.3,685.94
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,951.83,701.96
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,974.2,715.86
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,990.37,724.54
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,1003.07,731.01
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,1011.23,736.09
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,1015.83,738.98
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,1013.85,736.15
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,1008.29,731.16
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,997.19,723.82
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,982.63,714.35
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,962.29,701.53
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,938.74,686.65
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,909.72,667.82
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,877.85,647.1
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,837.72,620.71
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,798.89,595.12
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,754.41,566.35
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,708.4,536.18
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,656.11,499.48
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,603.67,460.92
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,547.92,419.6
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,492.51,377.49
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,431.76,329.58
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,373.7,282.62
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,312.35,232.68
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,255.45,185.3
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,195.59,135.97
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,142.68,92.93
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,90.36,53.73
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,50.34,26.51
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,16.42,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,33.94,13.56
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,71.93,38.2
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,124.29,75.97
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,176.64,118.93
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,237.01,169.9
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,295.73,220.2
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,360.33,274.38
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,419.45,323.76
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,480.67,373.36
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,538.49,418.33
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,596.17,461.83
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,649.2,500.45
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,701.45,535.69
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,666.16,504.4
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,596.4,446.26
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,733.66,551.3
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,875.31,648.96
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,908.6,668.21
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,938.95,686.02
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,964.3,701.6
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,986.32,715.0
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,1000.74,723.78
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,1011.39,730.25
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,1018.12,734.03
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,1021.2,735.59
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,1018.16,732.16
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,1011.48,726.57
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,1000.18,719.31
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,985.35,709.91
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,963.84,696.56
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,939.18,681.21
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,909.4,662.26
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,876.76,641.42
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,836.28,615.23
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,797.17,589.86
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,752.52,561.61
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,706.32,531.9
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,654.21,495.81
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,601.77,457.63
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,545.8,416.5
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,490.35,374.6
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,429.9,327.07
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,371.86,280.22
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,310.2,230.07
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,252.87,182.33
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,193.01,133.04
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,141.12,90.89
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,88.19,51.27
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,48.14,24.18
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,14.84,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,32.51,12.48
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,70.77,38.08
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,121.92,75.27
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,173.49,117.43
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,233.26,167.73
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,290.82,216.73
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,352.93,268.35
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,410.95,316.09
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,471.51,364.36
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,528.36,407.69
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,586.15,450.24
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,638.88,488.49
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,691.08,524.54
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,736.98,553.36
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,783.55,582.09
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,824.21,607.48
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,862.61,631.1
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,895.73,649.72
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,926.06,666.34
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,821.4,594.08
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,683.28,491.83
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,851.75,614.11
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,1003.41,709.73
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,1009.99,711.95
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,1012.98,713.64
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,917.07,652.61
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,802.71,570.94
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,902.32,645.56
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,977.06,693.33
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,955.96,679.81
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,931.65,665.3
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,847.9,612.43
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,761.26,551.38
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,703.48,513.01
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,643.88,472.48
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,590.17,435.94
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,538.0,399.81
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,522.74,391.11
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,505.28,379.98
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,488.16,369.45
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,461.88,350.85
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,415.05,314.48
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,365.27,274.44
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,304.05,225.0
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,247.24,177.98
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,188.16,129.48
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,136.85,87.84
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,84.26,48.53
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,44.45,21.54
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,14.25,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,30.35,12.5
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,65.73,37.9
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,113.17,72.4
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,161.98,111.49
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,219.17,158.45
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,275.53,205.02
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,336.08,254.0
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,392.54,298.86
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,451.9,344.29
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,466.86,353.83
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,464.23,349.29
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,502.75,375.52
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,539.63,399.34
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,593.38,434.37
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,654.42,472.73
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,744.91,536.09
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,840.59,597.41
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,789.65,560.49
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,717.4,507.27
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,738.62,522.54
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,758.62,535.93
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,781.41,550.83
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,803.23,565.03
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,905.73,638.52
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,990.35,692.56
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,987.73,691.5
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,981.73,689.48
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,782.6,559.85
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,561.81,403.16
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,549.29,397.09
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,536.33,389.16
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,671.83,489.41
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,788.0,572.6
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,749.35,547.41
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,709.07,521.98
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,631.91,469.12
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,556.48,416.41
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,448.87,338.34
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,355.45,268.77
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,344.65,262.65
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,329.69,252.48
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,286.57,219.56
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,244.67,187.05
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,205.63,156.41
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,167.85,126.1
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,130.21,95.64
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,95.11,67.1
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,62.12,41.08
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,33.49,18.38
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,29.46,11.08
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,65.72,36.89
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,114.31,72.28
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,164.27,112.4
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,221.67,159.53
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,277.19,205.61
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,337.75,254.59
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,394.58,299.41
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,454.15,344.37
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,510.03,383.94
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,567.11,422.31
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,619.02,458.28
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,671.08,493.48
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,717.72,523.12
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,763.03,551.31
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,803.95,577.51
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,842.93,602.39
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,875.79,624.07
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,906.0,644.12
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,819.76,586.09
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,712.92,508.7
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,619.11,444.44
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,521.58,375.52
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,768.49,555.61
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,988.01,698.46
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,905.5,643.72
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,804.57,572.64
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,889.9,637.34
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,956.76,681.97
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,799.14,576.91
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,637.01,460.47
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,574.03,417.93
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,512.87,375.2
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,555.95,409.1
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,597.5,440.75
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,650.61,484.62
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,679.94,510.9
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,629.56,475.04
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,578.26,438.3
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,521.87,396.6
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,466.53,354.64
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,407.73,309.16
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,351.4,264.31
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,291.34,215.99
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,236.02,170.46
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,177.57,122.75
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,127.82,82.64
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,77.95,45.59
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,39.64,18.93
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,28.52,10.44
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,64.12,36.78
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,111.15,71.41
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,159.8,110.59
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,216.74,157.64
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,272.76,204.57
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,332.86,253.97
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,389.47,300.37
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,449.05,347.91
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,504.57,390.58
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,561.72,433.26
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,613.35,471.47
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,664.89,508.79
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,712.66,541.35
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,760.64,572.92
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,706.53,529.79
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,627.7,466.61
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,632.59,468.5
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,641.18,472.39
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,696.79,511.51
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,746.86,546.24
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,865.81,633.98
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,978.05,708.52
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,978.6,708.11
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,981.7,710.37
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,980.9,710.19
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,976.7,707.94
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,965.23,700.77
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,950.48,691.61
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,931.38,679.96
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,909.06,666.23
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,879.84,647.64
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,851.88,629.91
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,716.34,535.08
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,590.64,440.45
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,543.91,408.62
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,493.82,373.53
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,549.15,419.43
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,575.16,441.9
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,518.95,399.79
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,463.75,357.65
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,404.81,310.92
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,348.34,264.95
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,288.68,215.89
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,233.76,169.86
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,174.56,120.76
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,124.45,80.05
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,75.31,43.65
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,37.92,17.47
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,27.5,9.31
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,62.66,35.22
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,110.51,70.09
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,159.43,109.89
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,218.11,159.14
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,273.81,206.48
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,335.87,258.38
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,393.25,305.79
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,453.36,353.96
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,395.66,308.42
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,296.67,227.98
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,352.3,270.62
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,415.12,317.74
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,455.61,346.66
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,496.87,375.81
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,564.7,425.87
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,641.72,481.53
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,660.67,492.76
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,678.04,503.06
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,518.67,386.84
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,346.76,257.98
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,682.16,514.94
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,988.06,723.53
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,794.35,587.21
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,566.4,415.35
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,544.93,400.85
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,523.13,385.28
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,634.48,468.09
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,741.83,545.66
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,842.55,624.72
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,914.98,676.28
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,692.97,520.75
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,466.66,348.36
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,644.12,489.4
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,774.65,587.13
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,729.76,556.58
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,685.49,527.05
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,633.55,489.93
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,581.36,450.76
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,524.94,408.0
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,469.23,364.74
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,279.13,216.52
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,122.21,92.97
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,103.15,78.29
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,84.14,63.19
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,65.68,48.1
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,47.3,32.83
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,31.39,19.46
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,15.44,5.24
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
