Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,27.43,8.29
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,63.08,34.58
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,111.29,69.7
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,161.86,110.72
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,220.1,159.31
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,242.67,183.71
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,247.17,190.62
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,338.74,262.81
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,453.97,353.2
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,480.46,372.46
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,495.17,381.47
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,578.26,445.79
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,671.0,515.69
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,660.89,502.4
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,628.51,472.93
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,683.8,512.8
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,736.33,549.89
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,695.9,516.48
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,646.84,477.25
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,655.65,482.72
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,663.12,486.98
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,756.55,553.83
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,850.69,619.06
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,819.78,595.7
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,792.69,575.5
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,604.01,443.15
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,415.56,305.64
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,702.46,523.89
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,950.41,694.26
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,798.75,588.07
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,637.47,467.92
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,485.04,360.15
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,326.22,243.3
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,375.47,281.28
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,417.02,312.71
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,496.02,374.56
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,561.48,424.79
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,504.44,382.8
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,449.9,342.67
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,421.42,322.66
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,388.62,298.39
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,332.95,255.08
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,280.41,213.54
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,231.78,174.69
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,186.56,137.96
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,139.95,100.06
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,98.48,66.77
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,59.74,37.35
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,28.51,12.45
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,12.29,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,25.63,7.68
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,59.82,34.79
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,106.36,68.98
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,154.57,107.59
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,211.31,154.19
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,266.41,199.92
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,329.94,251.66
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,342.32,263.69
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,335.62,258.59
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,438.19,337.45
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,561.47,429.42
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,613.6,467.17
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,664.77,503.81
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,620.77,465.82
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,545.34,405.0
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,533.97,395.3
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,518.4,382.14
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,580.35,425.73
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,644.31,469.5
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,674.26,489.5
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,710.77,513.88
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,689.35,497.94
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,673.0,485.66
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,737.64,531.33
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,794.47,570.77
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,789.89,566.32
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,783.82,561.39
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,756.08,542.71
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,727.51,523.55
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,823.42,596.73
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,900.02,650.79
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,869.82,630.85
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,837.17,610.11
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,800.21,586.43
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,761.18,561.23
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,716.68,532.93
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,669.56,501.59
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,618.58,465.62
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,567.35,428.67
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,510.76,387.36
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,455.38,345.78
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,396.26,299.63
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,339.77,254.36
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,279.34,205.68
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,222.8,159.26
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,165.55,112.75
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,116.21,73.49
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,67.35,37.96
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,30.18,10.71
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,25.52,6.22
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,61.61,34.52
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,109.07,69.38
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,157.82,108.51
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,215.0,155.59
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,271.92,203.05
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,333.04,252.95
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,389.81,298.5
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,449.53,344.87
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,504.89,385.94
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,561.39,426.39
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,613.83,464.24
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,666.26,501.18
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,559.1,418.12
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,410.65,303.26
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,492.3,362.89
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,572.23,419.06
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,595.1,433.0
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,617.28,446.69
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,652.13,470.36
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,687.02,493.78
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,731.48,524.11
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,768.67,549.47
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,780.46,556.96
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,790.82,563.75
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,889.46,636.87
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,975.13,694.49
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,962.91,686.26
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,947.47,676.95
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,924.78,663.08
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,899.29,647.48
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,868.56,628.1
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,835.37,607.1
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,784.65,574.63
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,733.31,539.42
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,677.35,501.88
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,620.88,463.3
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,532.83,399.54
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,450.52,338.98
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,341.3,258.31
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,245.45,186.03
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,214.16,162.58
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,183.79,139.31
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,151.9,114.74
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,121.24,90.74
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,91.71,67.36
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,63.62,44.91
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,39.53,25.19
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,3.92
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.56
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.6,26.71
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,58.46,42.45
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,77.4,57.97
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,97.87,74.38
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,118.4,90.48
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,138.4,106.03
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,158.78,121.69
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,133.28,100.95
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.58,80.2
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,181.19,137.22
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,256.43,193.58
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,292.78,219.5
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,325.83,242.65
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,433.01,320.89
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,550.87,403.19
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,636.44,461.04
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,719.65,515.78
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,818.21,584.36
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,917.87,650.29
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,931.69,656.0
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,942.5,660.91
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,949.05,665.37
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,952.62,668.16
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,869.18,611.99
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,780.37,550.71
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,747.03,529.34
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,713.15,506.9
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,672.35,480.7
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,638.46,458.68
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,737.08,532.61
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,811.81,588.15
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,707.06,515.25
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,609.03,446.26
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,486.65,360.79
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,374.49,279.5
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,402.9,303.23
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,422.41,319.16
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,440.26,334.69
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,439.32,334.67
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,379.25,287.81
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,323.92,243.63
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,265.02,196.26
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,211.46,152.39
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,154.98,106.84
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,106.71,68.75
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,60.51,34.81
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,25.18,5.93
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,22.95,3.79
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,58.24,33.47
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,105.13,68.21
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,153.18,106.67
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,209.72,153.07
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,264.52,198.67
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,325.23,248.29
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,383.08,294.59
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,442.46,340.63
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,498.23,382.58
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,555.84,424.51
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,608.12,460.96
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,660.49,496.22
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,630.83,468.98
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,579.46,426.47
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,701.16,516.24
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,831.59,604.89
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,743.99,540.21
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,626.45,452.76
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,630.9,455.7
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,633.98,456.82
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,704.59,505.08
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,768.69,547.69
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,578.28,417.35
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,385.79,280.14
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,569.08,413.53
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,750.46,537.38
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,652.13,468.71
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,555.22,401.28
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,527.02,381.9
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,498.89,362.07
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,675.07,494.75
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,816.12,597.23
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,778.65,572.67
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,739.29,547.56
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,694.02,518.21
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,648.0,487.59
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,597.92,452.62
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,547.51,416.45
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,490.91,375.11
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,435.9,333.72
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,375.25,286.28
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,319.7,241.6
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,260.42,193.61
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,206.63,149.37
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,150.68,104.21
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,103.32,66.97
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,57.4,33.04
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,22.43,2.79
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,21.3,2.32
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,55.95,32.83
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,100.63,66.29
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,148.54,104.46
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,203.96,149.68
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,257.86,193.94
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,317.41,241.94
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,372.86,286.33
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,431.67,332.17
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,488.66,375.44
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,545.58,417.58
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,596.88,455.1
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,648.5,492.03
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,612.69,460.59
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,556.5,414.28
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,569.37,422.54
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,585.71,432.7
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,735.14,542.44
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,887.13,646.66
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,797.68,580.3
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,685.29,496.52
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,831.02,602.8
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,965.35,692.13
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,867.87,623.76
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,757.42,542.89
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,868.58,626.0
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,966.67,692.68
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,820.41,592.7
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,663.41,479.13
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,792.32,577.23
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,893.58,649.11
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,754.73,552.6
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,621.26,454.62
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,586.22,431.66
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,545.61,404.03
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,612.66,458.77
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,651.98,492.34
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,600.21,454.92
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,548.5,417.2
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,491.86,375.43
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,436.75,333.65
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,377.11,286.71
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,318.95,239.86
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,259.23,191.44
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,205.22,146.97
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,148.83,101.49
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,101.25,64.26
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,55.39,30.95
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,21.11,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,23.2,1.12
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,59.57,31.18
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,110.04,67.47
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,161.15,108.91
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,221.5,159.44
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,197.65,149.76
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,139.65,107.41
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,188.63,145.85
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,239.54,185.18
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,281.61,217.04
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,325.46,249.79
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,408.48,312.46
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,499.57,379.56
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,631.88,480.58
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,772.69,580.62
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,813.27,606.6
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,851.58,631.43
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,783.84,580.3
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,683.96,501.04
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,628.79,460.71
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,576.41,421.46
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,787.1,580.13
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,983.14,713.23
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,989.34,715.66
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,991.97,717.27
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,904.27,659.06
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,797.13,579.57
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,797.41,581.53
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,801.58,585.38
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,796.99,583.57
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,789.5,579.87
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,575.19,426.82
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,366.19,271.23
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,347.49,258.63
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,328.79,245.41
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,331.21,248.64
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,332.37,250.86
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,304.75,230.72
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,277.3,210.57
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,263.94,201.55
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,248.81,190.77
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,216.46,165.85
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,184.46,140.8
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,151.67,114.96
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,120.1,89.65
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,121.17,84.69
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,103.21,62.65
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,55.02,28.62
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,20.92,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,23.07,0.06
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,57.44,31.29
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,105.74,66.17
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,155.42,105.9
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,215.88,155.77
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,172.39,129.76
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,97.93,73.77
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,199.51,154.06
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,309.61,239.36
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,429.94,333.38
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,572.42,442.44
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,625.26,481.32
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,677.64,518.75
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,726.17,550.74
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,770.88,579.59
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,810.68,605.71
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,848.22,630.11
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,881.73,650.34
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,912.55,668.62
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,808.14,594.6
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,669.31,488.75
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,717.91,523.85
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,759.07,552.81
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,523.92,386.74
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,281.98,207.81
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,380.02,280.05
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,472.45,345.73
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,733.2,542.42
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,953.14,693.07
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,687.47,509.5
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,410.26,301.3
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,519.69,385.31
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,621.55,461.08
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,617.41,459.75
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,609.14,455.86
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,637.6,481.02
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,647.31,491.91
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,594.88,453.67
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,542.73,415.08
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,485.45,372.29
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,429.88,329.62
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,369.66,281.75
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,311.56,234.56
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,251.32,185.54
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,197.42,141.14
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,140.51,95.68
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,93.17,59.29
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,48.91,27.61
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.87,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,21.0,0.0
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,54.9,30.89
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,101.09,64.65
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,149.38,102.96
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,207.43,150.67
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,262.91,197.19
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,326.15,249.28
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,297.28,229.86
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,240.32,185.01
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,388.07,301.29
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,558.92,431.75
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,535.97,410.82
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,488.95,371.48
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,488.59,369.1
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,488.7,366.58
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,434.39,325.12
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,381.08,283.99
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,641.05,482.45
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,900.65,662.81
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,924.77,676.25
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,945.89,689.25
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,961.28,697.39
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,979.31,707.35
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,984.77,710.32
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,986.71,711.2
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,983.18,708.97
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,976.16,704.63
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,962.64,695.93
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,945.77,685.18
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,923.45,671.21
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,898.14,655.33
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,866.98,635.32
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,837.05,616.14
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,794.87,588.56
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,751.45,559.98
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,705.09,528.94
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,657.65,496.06
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,605.08,458.24
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,551.74,419.03
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,493.98,376.09
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,437.67,333.02
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,375.93,284.12
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,318.0,237.11
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,256.78,187.4
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,200.55,141.12
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,142.33,94.62
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,94.39,57.85
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,47.74,25.44
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.73,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,18.61,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,52.17,30.73
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,97.79,64.72
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,147.0,103.34
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,205.47,150.66
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,262.16,197.19
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,327.82,250.67
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,387.7,299.67
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,449.55,349.08
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,509.05,394.99
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,571.82,442.09
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,625.59,481.03
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,678.24,518.15
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,727.65,551.11
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,776.5,582.54
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,818.29,609.84
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,858.01,635.54
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,892.2,656.29
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,919.21,672.16
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,943.43,687.28
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,964.49,700.38
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,980.33,708.7
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,992.74,714.9
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,998.16,718.13
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,1000.02,719.24
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,995.88,715.48
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,988.21,709.61
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,974.58,701.19
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,957.59,690.7
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,934.57,676.37
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,913.26,663.24
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,880.68,642.39
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,845.5,619.82
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,805.35,594.01
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,763.21,566.64
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,715.82,536.28
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,667.28,504.13
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,612.49,464.6
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,558.59,424.81
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,499.79,380.98
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,442.39,336.94
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,379.87,287.82
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,321.18,240.37
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,258.6,189.14
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,201.1,141.46
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,141.2,93.54
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,92.39,56.2
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,46.48,23.51
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,16.46,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,18.5,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,51.66,29.87
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,96.5,63.22
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,145.24,101.56
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,203.13,148.55
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,259.24,194.93
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,323.47,247.52
