Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,382.78,295.6
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,443.99,343.85
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,502.4,388.87
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,563.82,434.9
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,616.6,474.06
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,669.34,512.33
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,718.12,545.16
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,767.61,577.24
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,808.94,604.38
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,848.25,629.96
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,882.77,650.84
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,910.28,666.87
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,934.28,681.66
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,955.14,694.4
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,974.14,704.83
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,989.93,713.22
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,995.89,716.78
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,998.22,718.2
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,994.88,716.1
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,987.91,711.84
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,974.41,703.18
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,957.44,692.41
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,935.2,678.58
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,909.77,662.71
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,878.55,642.75
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,844.56,620.93
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,803.13,594.2
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,762.95,568.14
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,715.95,537.98
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,667.64,506.46
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,614.02,467.68
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,560.13,427.78
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,501.66,383.89
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,444.5,339.67
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,382.66,290.12
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,323.82,241.62
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,260.96,190.11
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,203.94,142.42
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,144.24,93.73
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,94.64,55.08
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,44.5,21.12
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,9.34,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,19.91,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,54.15,28.71
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,102.72,63.76
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,122.16,86.36
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,126.03,94.78
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,159.64,121.95
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,194.62,149.57
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,201.77,155.39
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,207.59,159.59
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,337.56,260.4
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,485.55,370.94
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,570.91,434.92
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,665.19,504.74
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,712.3,537.07
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,758.16,568.36
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,798.56,595.06
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,836.94,620.3
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,870.16,640.74
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,900.83,659.42
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,925.01,675.14
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,940.76,685.45
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,959.81,698.09
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,975.75,708.79
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,981.52,712.61
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,983.73,714.34
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,980.33,711.17
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,973.37,705.87
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,959.98,697.92
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,943.19,687.86
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,920.75,674.14
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,895.21,658.39
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,744.92,554.71
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,591.47,439.88
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,689.07,518.36
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,752.57,566.99
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,705.81,534.93
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,657.79,502.31
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,552.08,422.75
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,454.65,348.3
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,454.36,349.99
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,435.26,335.22
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,372.67,284.63
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,314.05,236.13
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,251.99,184.68
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,195.89,137.4
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,136.44,89.26
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,87.35,51.42
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,42.34,18.91
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,13.56,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,8.36,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,17.51,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,53.24,28.62
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,101.79,64.67
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,151.12,104.62
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,211.27,154.79
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,267.98,202.62
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,330.45,253.93
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,388.47,300.9
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,449.64,348.57
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,506.08,390.32
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,563.72,431.15
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,617.18,469.41
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,670.58,506.52
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,716.99,536.38
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,763.39,565.09
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,804.66,589.87
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,843.93,613.02
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,877.11,631.93
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,907.74,649.08
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,931.86,663.33
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,952.91,675.73
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,818.17,584.77
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,657.91,469.4
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,840.49,602.23
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,1000.56,704.01
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,905.75,643.32
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,790.94,562.81
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,889.09,635.76
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,959.55,680.34
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,636.45,467.38
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,291.7,213.53
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,599.81,447.87
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,846.14,614.91
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,804.12,586.47
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,760.48,559.36
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,715.84,530.84
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,666.96,498.98
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,614.03,462.1
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,560.64,423.71
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,501.66,380.25
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,443.77,336.15
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,381.57,286.93
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,322.03,238.28
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,258.9,186.7
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,201.53,138.81
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,141.18,89.74
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,90.81,50.73
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,42.22,16.4
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,12.74,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,8.36,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,18.87,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,55.38,27.89
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,106.84,65.28
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,158.49,106.76
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,219.71,157.34
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,277.22,205.58
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,339.87,256.73
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,398.84,304.34
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,460.58,352.57
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,517.68,395.14
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,575.0,436.41
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,628.02,474.36
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,680.65,510.83
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,605.06,450.73
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,492.45,363.31
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,668.84,494.97
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,849.77,616.89
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,882.25,634.38
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,911.98,651.5
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,666.75,486.81
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,376.38,273.75
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,429.21,312.28
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,482.41,348.83
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,751.22,544.48
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,989.87,699.22
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,985.43,694.62
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,977.47,690.46
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,963.48,682.13
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,946.12,671.82
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,794.27,572.41
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,632.73,456.98
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,748.49,545.51
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,832.15,604.48
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,790.59,577.37
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,747.3,549.92
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,699.75,520.27
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,651.13,488.44
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,596.91,450.0
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,542.25,410.26
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,483.87,367.17
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,427.0,323.85
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,364.14,274.18
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,305.4,226.53
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,243.36,176.05
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,186.53,129.2
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,127.85,82.66
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,80.29,46.77
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,36.59,13.94
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,9.12,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,16.4,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,51.63,26.62
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,100.51,62.24
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,150.34,101.94
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,211.25,152.0
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,257.52,192.12
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,304.75,231.6
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,335.32,256.99
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,352.67,270.36
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,398.27,304.21
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,444.08,337.07
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,550.77,416.93
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,672.22,504.26
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,615.56,456.76
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,524.53,385.57
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,544.26,398.35
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,562.52,409.07
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,537.19,388.62
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,501.44,361.44
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,501.13,360.81
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,500.09,359.46
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,604.33,431.25
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,709.88,500.44
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,743.47,522.74
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,775.95,544.94
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,712.33,502.06
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,640.44,453.91
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,570.33,407.38
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,493.35,354.9
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,459.12,332.2
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,425.2,309.1
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,535.34,390.72
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,636.53,463.03
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,699.24,512.36
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,738.09,543.26
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,690.06,512.93
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,641.04,480.92
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,587.2,443.15
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,532.89,403.91
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,276.5,212.62
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,48.31,33.05
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,41.53,27.88
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,11.6
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,14.94,6.41
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,8.67,1.18
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.82,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,48.32,25.51
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,97.45,60.35
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,146.71,99.44
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,206.87,148.6
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,262.84,195.29
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,324.84,245.94
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,382.55,292.38
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,443.4,339.8
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,421.12,322.29
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,367.51,279.39
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,504.87,385.46
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,658.78,499.59
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,590.19,443.6
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,486.54,362.04
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,353.57,264.68
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,217.16,161.27
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,271.61,201.75
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,326.7,241.52
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,366.66,270.23
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,400.0,294.03
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,254.62,187.59
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.83,77.91
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,213.39,156.98
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,319.33,234.76
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,657.92,489.16
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,954.1,689.38
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,750.83,548.49
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,525.52,382.7
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,723.71,533.25
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,882.07,643.84
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,850.05,622.26
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,815.5,600.28
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,775.69,574.84
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,733.84,547.74
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,686.85,517.4
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,638.77,484.86
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,525.85,400.28
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,427.25,325.09
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,433.53,331.59
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,419.72,320.58
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,359.8,272.1
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,302.38,224.42
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,240.27,172.83
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,184.39,125.88
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,126.12,78.93
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,78.05,42.26
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,27.66,5.47
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,10.71,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,43.13,23.44
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,83.99,55.26
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,130.06,91.66
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,183.81,134.9
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,236.52,177.49
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,297.85,225.95
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,352.34,268.34
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,410.47,312.24
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,413.43,313.5
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,408.65,308.11
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,510.92,383.71
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,622.79,463.28
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,587.02,433.54
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,524.58,385.52
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,495.41,363.7
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,454.57,333.07
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,655.85,480.41
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,853.88,616.66
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,877.68,630.23
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,898.99,643.64
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,656.88,476.35
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,384.93,278.44
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,446.18,323.46
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,507.55,366.54
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,376.73,274.24
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,242.13,176.75
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,429.94,315.15
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,603.7,436.56
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,730.82,529.47
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,835.06,604.77
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,802.51,582.83
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,768.21,560.6
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,735.71,540.31
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,700.19,517.54
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,652.71,486.11
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,604.88,453.71
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,553.43,417.25
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,500.14,378.56
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,443.01,336.16
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,388.13,294.32
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,330.68,249.09
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,276.05,204.94
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,216.81,157.44
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,164.17,114.82
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,111.37,72.88
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,67.18,39.08
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,26.29,3.95
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,16.1,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,49.57,24.44
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,97.77,59.87
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,147.04,98.89
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,207.36,147.83
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,264.38,194.1
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,327.31,243.1
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,385.0,288.39
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,445.74,334.53
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,502.17,376.15
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,559.71,417.28
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,612.45,453.85
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,664.0,488.63
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,710.78,517.25
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,756.32,544.15
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,796.5,567.14
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,834.62,588.51
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,742.56,524.16
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,618.82,435.09
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,782.89,550.68
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,940.83,648.53
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,818.63,568.82
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,671.01,467.58
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,835.26,584.2
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,976.18,671.87
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,971.36,667.67
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,963.02,663.31
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,841.29,587.76
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,706.24,495.24
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,807.37,570.98
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,882.35,620.86
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,850.46,602.06
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,819.77,584.92
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,777.49,559.92
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,733.66,533.49
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,686.0,504.59
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,637.29,473.21
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,583.74,435.95
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,530.69,397.89
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,471.64,354.64
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,414.18,311.09
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,352.9,262.74
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,295.04,215.69
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,232.71,165.32
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,176.96,119.57
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,118.94,73.67
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,71.78,38.31
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,25.12,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,15.88,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,49.92,23.35
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,100.0,60.19
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,150.78,100.8
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,211.32,150.72
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,268.21,198.23
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,330.37,248.48
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,389.0,294.56
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,450.51,340.48
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,506.42,378.98
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,562.97,415.24
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,614.76,451.21
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,666.95,486.57
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,712.8,514.55
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,756.94,540.99
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,701.04,501.16
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,620.18,442.16
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,667.15,474.25
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,714.91,505.16
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,725.19,510.85
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,733.54,515.71
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,752.99,527.48
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,771.18,538.3
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,765.62,534.12
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,758.47,529.22
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,867.0,607.33
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,958.05,666.24
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,827.42,582.25
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,693.22,489.16
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,660.35,469.12
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,620.09,443.16
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,499.34,360.09
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,377.13,273.61
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,570.32,419.46
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,720.04,526.38
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,672.0,493.41
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,623.24,460.25
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,568.7,422.47
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,514.64,383.91
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,456.12,341.29
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,399.58,298.75
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,338.44,250.99
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,281.19,205.01
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,219.05,155.48
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,165.46,112.18
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,109.26,68.46
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,64.06,34.88
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,23.56,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,13.24,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,46.07,22.58
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,91.83,56.97
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,140.72,95.45
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,199.59,143.29
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,255.23,189.51
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,318.97,241.33
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,376.12,287.67
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,436.62,335.3
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,492.35,377.35
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,549.5,419.07
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,601.73,455.47
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,653.97,490.6
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,700.66,520.79
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,744.39,547.3
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,784.12,571.33
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,821.93,593.68
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,854.09,610.78
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,883.69,625.93
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,907.18,637.52
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,927.68,647.01
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,945.13,653.05
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,965.6,660.63
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,970.18,660.85
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,971.19,659.24
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,909.11,620.42
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,832.93,567.78
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,839.72,575.02
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,843.46,579.31
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,872.14,601.36
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,880.21,606.31
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,847.36,587.94
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,811.9,568.26
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,708.77,504.32
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,603.06,432.61
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,606.76,440.27
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,596.86,437.21
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,544.0,401.16
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,491.14,364.31
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,453.58,337.9
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,409.77,305.13
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,347.92,256.83
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,289.66,209.88
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,226.78,159.12
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,170.85,113.4
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,112.24,67.85
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,65.56,33.4
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,22.23,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,14.79,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,47.88,21.76
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,98.59,58.83
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,149.82,99.55
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,211.47,150.33
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,270.42,199.68
