Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,335.87,253.18
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,395.02,301.02
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,456.71,349.08
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,513.58,392.01
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,571.39,434.07
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,624.83,471.11
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,677.8,505.86
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,725.19,534.82
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,767.85,559.94
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,807.71,584.29
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,845.32,606.87
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,878.15,625.39
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,908.18,642.0
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,931.52,656.76
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,951.57,669.59
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,966.09,677.7
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,977.1,683.76
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,982.72,687.5
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,984.66,689.14
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,979.45,685.57
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,970.6,679.88
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,955.72,671.48
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,937.37,661.01
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,913.82,647.66
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,887.1,632.25
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,854.25,613.69
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,818.73,593.18
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,777.43,567.36
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,734.14,539.91
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,688.66,510.4
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,639.1,476.98
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,584.07,437.68
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,529.08,397.34
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,469.5,352.89
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,411.63,308.28
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,348.89,258.69
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,289.77,210.46
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,226.27,158.67
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,169.69,112.01
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,110.75,65.95
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,64.29,31.57
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,21.29,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,14.18,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,48.35,21.42
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,100.32,59.89
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,152.09,101.22
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,214.2,152.46
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,273.05,201.71
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,338.13,254.69
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,397.59,302.39
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,459.53,350.12
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,517.48,392.23
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,576.39,433.08
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,629.91,470.29
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,682.98,505.55
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,730.43,535.06
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,773.0,560.92
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,813.53,586.33
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,851.78,610.1
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,884.0,629.16
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,913.29,646.32
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,936.59,659.99
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,956.58,671.68
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,971.89,679.74
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,983.72,685.77
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,988.26,688.3
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,989.11,688.76
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,983.84,684.23
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,974.91,677.65
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,960.44,669.21
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,942.47,658.74
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,917.86,644.72
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,890.12,628.72
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,856.72,608.18
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,820.68,585.92
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,777.99,559.59
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,730.8,530.03
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,607.87,445.86
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,492.4,363.15
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,517.46,384.56
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,520.5,388.07
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,460.79,343.83
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,402.91,299.88
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,339.36,250.41
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,280.13,202.88
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,217.2,152.31
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,161.59,107.16
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,102.59,61.74
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,57.39,28.34
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,20.93,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,9.83,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,43.42,20.25
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,89.97,56.28
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,139.35,95.09
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,198.63,142.98
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,255.92,189.61
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,322.42,242.59
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,325.09,247.28
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,303.69,231.41
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,423.65,322.53
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,561.73,423.41
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,615.44,461.0
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,669.14,498.35
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,490.74,367.54
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,261.16,192.83
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,244.31,180.51
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,227.24,167.25
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,324.53,238.2
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,418.95,304.44
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,566.99,410.31
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,719.6,514.75
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,859.88,613.09
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,984.47,691.41
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,882.49,625.37
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,757.48,537.35
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,880.14,627.63
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,978.07,691.37
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,963.59,682.2
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,945.64,671.93
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,921.84,656.63
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,894.83,639.36
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,861.34,620.43
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,825.17,599.53
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,787.34,576.06
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,743.63,548.36
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,694.69,517.52
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,644.6,484.1
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,589.4,444.5
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,534.01,403.62
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,473.34,358.12
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,414.57,312.51
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,351.0,261.33
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,290.94,211.56
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,226.34,158.56
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,168.87,110.98
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,108.65,64.07
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,61.03,28.18
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,20.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,11.63,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,44.88,19.65
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,92.85,56.9
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,143.2,97.11
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,204.83,147.77
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,262.3,195.61
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,325.34,246.52
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,383.37,292.59
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,444.61,339.48
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,501.15,381.28
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,558.75,422.37
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,611.48,459.63
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,664.16,495.89
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,711.25,527.55
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,755.14,555.56
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,794.72,580.86
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,832.28,604.69
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,864.54,623.68
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,894.17,640.9
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,788.36,567.66
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,654.32,470.2
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,812.97,585.06
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,958.75,680.54
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,962.36,681.8
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,962.53,682.29
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,881.21,629.92
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,792.82,567.34
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,859.9,618.63
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,913.41,655.29
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,887.02,639.04
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,857.98,621.58
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,727.71,532.42
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,602.4,441.33
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,658.68,486.92
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,695.93,517.54
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,429.72,324.75
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,176.82,130.91
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,174.33,129.91
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,171.63,128.31
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,128.56,95.65
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,86.27,63.0
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,73.09,52.9
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,59.93,42.59
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,46.37,31.74
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,32.82,20.7
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,21.71,11.49
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.8
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,9.5,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,41.16,17.3
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,88.66,53.92
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,138.15,92.95
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,199.84,143.45
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,258.26,192.43
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,325.06,247.76
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,231.8,179.49
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,95.06,70.81
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,243.82,188.93
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,407.38,313.82
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,400.6,306.78
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,391.47,297.95
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,457.79,347.03
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,528.07,397.8
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,681.51,513.63
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,835.89,620.38
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,867.69,638.89
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,896.7,656.21
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,920.03,670.82
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,940.11,683.36
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,951.18,688.68
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,958.55,691.74
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,678.27,500.58
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,363.39,265.5
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,462.97,339.61
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,570.33,416.27
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,758.87,558.29
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,913.6,665.75
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,887.92,647.25
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,863.95,631.15
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,830.39,610.9
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,794.36,588.83
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,752.69,561.65
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,709.38,533.06
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,660.45,500.7
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,610.69,465.66
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,539.66,412.47
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,473.44,361.99
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,391.76,299.8
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,322.03,245.75
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,270.93,204.74
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,221.91,164.45
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,170.32,122.28
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,123.75,84.11
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,76.85,47.48
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,39.65,17.52
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,16.08,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,9.66,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,40.93,16.57
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,87.48,53.23
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,136.22,91.88
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,197.02,142.05
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,253.54,189.97
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,316.51,242.53
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,255.27,198.46
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,158.47,121.54
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,114.35,86.21
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.0
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,246.99,191.02
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,430.1,330.03
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,486.14,370.49
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,551.23,417.14
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,393.83,298.95
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,222.49,166.65
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,560.88,429.79
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,882.71,654.3
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,803.21,594.93
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,698.69,514.18
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,715.35,525.18
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,730.86,534.7
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,732.5,535.57
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,732.71,535.61
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,721.64,528.06
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,709.32,519.76
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,669.68,491.59
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,622.08,457.98
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,753.14,559.16
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,853.77,631.66
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,796.46,592.84
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,736.41,550.06
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,614.13,461.07
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,492.24,370.5
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,363.23,275.39
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,234.03,177.07
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,174.55,131.91
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,116.74,87.09
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,102.49,76.38
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,88.28,65.49
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,74.1,54.31
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,59.95,42.98
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,32.0
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,20.85
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.13
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.53
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,13.99,3.2
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.76
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,46.02,32.02
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,64.12,47.21
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,84.25,63.68
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,104.43,79.84
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,123.09,94.63
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,141.91,109.32
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,231.93,180.4
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,331.34,256.83
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,311.17,239.85
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,290.92,222.83
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,371.77,284.02
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,463.28,351.03
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,558.64,421.33
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,653.42,489.6
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,654.62,486.96
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,652.51,482.63
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,470.07,351.12
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,276.2,205.88
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,252.3,188.54
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,228.41,170.61
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,316.81,236.68
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,400.6,297.54
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,553.6,410.51
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,704.16,516.86
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,694.42,509.09
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,683.3,501.61
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,602.58,444.62
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,532.07,394.1
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,564.7,420.92
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,598.67,447.56
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,425.2,321.2
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,257.81,194.8
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,187.37,142.27
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,118.57,89.15
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,84.65,62.64
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,51.22,36.01
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,44.92,31.13
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,38.63,26.17
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,32.34,21.07
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,26.05,15.91
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,19.77,10.71
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,13.5,5.43
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,8.67,1.28
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,7.6
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.14
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.62,26.63
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,51.21,37.22
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,63.8,47.65
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,62.82,46.72
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,61.86,45.76
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,62.84,46.39
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.84,76.19
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,136.34,105.35
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,138.78,106.75
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,141.22,108.22
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,185.04,142.79
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,229.44,177.35
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,277.5,214.03
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,333.71,256.29
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,237.25,181.93
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,149.07,112.97
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,217.42,166.48
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,286.56,219.56
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,324.76,248.56
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,371.88,284.06
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,306.48,233.99
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,250.31,190.81
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,272.62,208.14
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,294.88,225.25
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,264.67,202.3
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,234.69,179.5
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,153.84,117.13
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.53,54.5
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,134.15,102.37
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,194.57,150.31
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,329.68,259.63
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,447.86,352.04
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,393.92,310.1
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,338.34,266.97
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,296.58,234.6
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,255.47,201.88
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,212.49,166.53
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,171.47,132.2
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,129.98,97.55
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,92.1,65.86
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,55.38,36.13
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,23.59,6.41
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.49,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.83,5.48
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,37.96,25.26
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,63.17,46.6
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,91.21,70.3
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,120.49,94.71
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,151.27,120.02
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,180.87,143.96
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,211.08,167.91
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,221.93,175.44
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,231.47,181.65
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,254.65,199.31
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,277.95,216.83
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,293.74,227.9
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,309.4,238.76
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,380.76,293.12
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,454.53,347.95
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,502.55,381.89
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,544.13,410.76
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,593.0,446.05
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,642.55,481.29
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,682.1,507.89
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,712.87,528.28
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,627.18,467.03
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,540.12,404.02
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,487.67,366.19
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,435.36,327.74
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,412.2,311.12
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,389.08,294.33
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,365.23,277.02
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,341.52,259.73
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,439.64,335.79
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,524.59,399.84
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,536.57,410.23
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,536.6,412.3
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,520.51,401.9
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,504.48,391.06
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,434.74,338.51
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,374.71,292.54
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,378.65,296.07
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,364.8,283.39
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,304.06,232.72
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,247.37,184.45
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,185.93,132.95
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,132.08,88.1
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,78.4,46.11
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,35.49,6.35
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,13.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,34.88,9.19
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,92.27,54.64
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,144.18,96.98
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,206.91,149.97
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,265.21,200.72
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,329.59,255.54
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,389.4,305.38
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,451.68,355.3
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,508.95,398.8
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,567.23,441.13
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,620.63,478.99
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,673.53,514.72
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,720.32,544.06
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,762.21,569.44
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,802.13,593.03
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,839.73,614.66
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,871.64,632.24
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,900.66,647.77
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,923.78,661.43
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,943.59,673.1
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,959.26,681.68
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,971.47,688.23
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,975.37,690.38
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,975.53,690.44
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,969.98,687.87
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,960.71,683.15
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,945.46,674.12
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,926.69,663.0
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,902.09,646.98
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,874.25,629.01
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,840.83,608.68
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,804.67,586.48
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,762.83,560.34
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,718.83,532.47
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,670.01,501.52
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,622.18,469.3
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,567.12,429.71
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,511.87,388.72
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,451.26,342.64
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,392.17,296.05
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,328.8,244.33
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,269.03,193.97
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,204.37,140.07
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,147.38,92.55
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,87.26,46.46
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,39.96,1.73
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,12.03,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,36.08,8.0
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,98.73,57.54
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,153.05,102.69
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,218.25,158.92
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,279.07,213.18
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,345.42,271.18
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,406.78,323.97
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,470.76,377.14
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,529.82,424.15
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,589.66,470.09
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,642.07,509.42
