Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,695.74,547.29
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,743.81,579.53
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,790.18,610.1
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,830.93,636.27
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,869.15,660.39
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,901.9,680.49
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,931.55,698.37
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,955.64,713.8
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,976.2,726.94
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,989.37,734.04
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,998.72,738.74
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,1003.14,741.48
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,1003.67,741.82
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,997.95,738.17
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,988.38,732.13
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,972.63,721.84
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,953.22,709.24
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,928.3,693.26
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,899.99,675.02
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,865.53,652.32
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,828.22,627.59
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,784.58,598.3
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,738.95,567.36
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,688.6,533.6
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,639.26,498.4
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,582.68,455.44
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,525.79,411.04
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,463.04,361.04
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,401.9,310.74
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,336.6,255.88
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,275.21,202.76
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,208.27,145.66
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,149.31,95.52
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,87.17,47.02
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,38.64,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,11.68,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,36.53,6.86
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,100.61,58.79
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,155.87,104.96
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,222.11,162.17
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,282.99,216.53
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,349.7,274.63
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,411.67,327.05
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,476.23,379.25
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,535.27,424.12
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,594.85,466.99
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,647.2,504.85
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,700.78,541.26
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,748.65,571.79
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,794.65,600.5
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,835.01,625.54
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,872.8,648.57
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,904.31,665.94
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,932.62,681.05
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,956.12,694.28
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,976.09,705.28
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,990.26,711.29
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,1000.68,715.06
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,1004.08,716.9
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,1003.58,716.56
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,996.76,712.02
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,986.09,705.27
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,969.8,695.65
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,949.87,683.88
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,923.56,669.66
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,893.94,653.15
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,859.11,632.36
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,821.47,609.51
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,778.41,582.7
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,733.22,554.03
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,682.54,520.62
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,630.64,484.2
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,576.0,444.0
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,519.06,400.85
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,456.46,352.3
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,395.55,303.29
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,329.69,248.44
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,267.95,195.46
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,201.99,139.88
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,144.21,91.29
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,83.3,43.91
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,35.77,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,6.88
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.79
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.6
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,74.53,56.74
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,91.21,70.08
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,160.07,125.3
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,236.2,184.18
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,258.88,200.62
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,281.61,217.23
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,362.01,277.67
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,453.24,343.83
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,311.41,237.51
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,168.63,127.3
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,259.28,196.77
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,360.16,270.48
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,507.98,378.64
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,659.77,483.72
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,638.58,465.94
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,624.23,454.47
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,584.18,425.73
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,543.3,396.44
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,516.14,377.27
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,497.46,363.71
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,520.19,380.42
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,533.22,390.18
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,508.23,373.36
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,483.14,356.64
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,565.6,419.71
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,630.97,468.94
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,455.11,342.58
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,293.19,221.41
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,343.59,262.74
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,380.9,292.73
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,269.04,207.42
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,159.48,122.11
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,138.8,106.58
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,118.59,90.96
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,98.33,74.98
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,78.11,58.66
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,58.93,42.9
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,39.78,26.83
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,24.15,12.98
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,31.92,3.06
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,81.73,49.87
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,132.35,90.83
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,193.86,141.74
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,252.58,191.43
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,316.78,244.5
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,376.6,292.79
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,439.98,342.13
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,497.27,385.29
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,555.96,427.99
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,609.57,466.56
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,663.18,504.15
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,710.62,536.51
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,756.78,566.53
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,797.22,591.51
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,833.01,613.19
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,865.2,632.35
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,894.69,649.7
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,916.96,663.66
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,936.12,675.78
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,959.22,689.19
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,985.23,704.39
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,989.42,706.6
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,989.78,706.81
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,982.49,701.66
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,971.44,694.34
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,954.71,684.33
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,934.42,672.19
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,908.59,657.12
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,879.57,639.96
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,844.41,618.2
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,806.59,594.56
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,761.06,565.91
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,717.18,537.98
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,665.92,504.69
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,613.74,468.39
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,556.04,425.98
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,498.79,382.6
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,437.0,334.68
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,376.77,286.38
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,311.23,232.69
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,250.58,181.56
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,185.35,127.44
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,129.3,81.28
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,70.89,36.29
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,25.99,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,31.25,0.52
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,81.16,48.4
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,131.69,88.97
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,194.74,140.95
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,252.36,189.94
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,316.57,243.49
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,375.79,292.07
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,438.45,341.81
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,496.89,386.95
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,557.32,432.21
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,610.41,470.67
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,661.95,507.0
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,708.86,538.3
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,754.37,567.43
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,794.32,593.53
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,832.11,618.04
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,864.81,638.2
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,894.86,656.55
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,917.82,671.11
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,932.07,680.11
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,944.23,686.59
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,958.68,694.66
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,961.58,696.72
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,960.9,696.71
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,954.94,692.06
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,939.81,681.64
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,928.82,675.07
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,908.92,662.72
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,883.85,647.44
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,855.74,630.14
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,820.1,607.4
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,782.07,582.93
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,738.63,554.77
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,693.62,525.17
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,643.06,490.38
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,593.09,454.78
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,536.1,412.31
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,479.88,369.24
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,418.42,321.18
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,359.53,273.7
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,295.46,221.21
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,236.61,171.79
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,173.02,119.38
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,118.75,75.2
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,63.61,32.3
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,21.35,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,28.7,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,72.29,43.97
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,119.77,81.61
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,178.67,129.73
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,235.45,177.48
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,302.78,233.52
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,222.39,174.14
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,109.21,83.25
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,124.49,95.16
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,139.82,106.8
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,121.19,91.69
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,102.81,76.87
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,260.08,201.1
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,429.69,329.11
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,501.35,382.59
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,584.12,443.39
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,722.71,548.47
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,865.22,648.2
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,886.63,660.94
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,904.97,672.44
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,714.68,535.2
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,489.83,363.81
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,560.55,416.89
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,621.97,461.54
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,662.25,490.93
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,692.01,513.04
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,798.22,594.92
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,885.79,656.22
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,860.02,637.1
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,831.31,616.92
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,797.08,594.26
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,760.49,569.95
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,613.34,463.95
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,478.87,361.85
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,538.33,410.7
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,572.4,438.39
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,516.51,396.1
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,461.46,353.82
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,401.31,306.71
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,343.88,260.4
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,281.12,208.71
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,223.83,160.61
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,161.55,110.04
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,108.56,67.71
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,56.11,27.11
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,16.62,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,29.32,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,75.99,44.31
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,125.26,83.37
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,187.73,134.4
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,245.77,183.24
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,311.31,237.5
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,369.67,285.65
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,431.56,335.07
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,489.54,380.09
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,549.54,425.2
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,472.78,363.85
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,351.89,267.44
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,544.81,416.34
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,746.52,560.46
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,785.99,584.53
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,823.27,608.05
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,850.33,623.31
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,878.93,639.53
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,900.55,652.34
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,918.92,663.12
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,934.15,671.03
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,946.01,676.88
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,948.81,678.44
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,947.97,677.92
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,941.5,672.61
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,931.43,665.2
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,914.64,654.99
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,894.47,642.75
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,869.21,627.65
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,840.9,610.55
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,806.3,589.19
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,769.21,566.01
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,730.37,541.39
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,686.08,512.71
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,635.66,479.33
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,584.47,443.39
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,528.59,402.19
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,473.1,359.99
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,412.16,312.57
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,354.11,265.87
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,290.26,213.63
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,231.47,164.28
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,167.58,111.98
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,113.54,68.44
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,57.65,25.03
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,17.48,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,28.88,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,75.55,43.37
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,124.52,82.05
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,187.17,132.95
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,247.86,183.71
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,318.29,242.1
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,377.38,291.02
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,439.69,340.85
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,497.68,386.02
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,558.07,431.52
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,610.87,469.84
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,663.16,506.42
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,616.15,466.62
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,541.22,406.04
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,569.97,426.56
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,598.29,446.01
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,606.13,448.72
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,603.14,444.13
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,776.78,572.86
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,931.51,675.76
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,943.63,680.92
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,952.1,685.04
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,830.2,603.69
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,684.75,496.94
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,825.3,601.67
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,938.92,675.94
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,921.72,663.97
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,901.04,650.91
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,875.16,634.89
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,846.14,616.81
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,811.29,594.81
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,773.86,570.96
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,727.19,540.6
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,682.64,511.39
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,632.8,478.13
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,582.19,442.41
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,524.25,399.34
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,467.35,355.81
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,406.56,308.34
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,347.72,260.95
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,281.53,207.11
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,221.84,157.49
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,158.62,106.14
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,105.76,64.01
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,50.32,20.39
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,12.43,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,28.71,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,78.45,43.52
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,128.87,83.52
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,191.53,134.4
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,250.94,184.31
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,318.68,240.42
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,377.35,289.62
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,439.42,340.2
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,496.98,385.49
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,555.91,430.51
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,441.93,342.14
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,276.76,210.64
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,239.34,181.63
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,196.15,147.6
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,206.5,155.38
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,216.95,163.13
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,555.74,427.31
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,875.71,651.3
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,897.04,663.82
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,915.04,676.21
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,766.97,572.52
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,587.46,436.23
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,765.91,573.96
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,925.49,687.63
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,916.02,681.38
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,903.27,673.94
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,886.72,664.74
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,867.05,653.41
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,839.75,635.44
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,809.87,615.65
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,775.13,593.09
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,740.46,570.43
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,695.64,539.24
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,650.01,505.77
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,600.31,469.43
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,550.42,432.12
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,494.16,389.06
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,439.38,345.99
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,378.93,297.32
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,321.73,249.99
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,259.87,198.06
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,204.99,150.97
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,144.31,100.37
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,93.8,59.32
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,45.22,17.47
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,9.65,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,28.49,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,77.94,44.61
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,128.58,86.75
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,191.17,140.01
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,249.72,191.54
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,315.08,248.0
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,374.38,298.93
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,436.97,350.88
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,494.85,397.57
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,553.11,443.04
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,606.05,482.87
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,658.67,521.2
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,705.59,552.2
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,751.2,581.05
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,790.99,606.32
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,824.28,626.75
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,856.58,646.59
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,886.12,664.41
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,908.79,676.82
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,928.16,686.97
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,941.2,693.32
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,950.69,697.44
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,953.31,698.97
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,952.26,698.3
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,946.86,693.59
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,937.8,686.66
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,920.69,675.95
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,900.17,663.13
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,874.75,646.17
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,846.16,627.15
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,811.05,604.61
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,773.41,580.23
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,731.95,553.0
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,685.47,521.95
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,634.67,487.03
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,583.15,450.03
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,527.44,407.97
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,471.75,364.62
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,410.75,316.1
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,351.61,267.55
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,287.6,214.02
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,228.39,163.22
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,162.99,108.92
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,108.0,64.07
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,41.85,11.61
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,31.42,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,90.87,48.99
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,146.63,96.34
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,214.5,154.94
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,277.09,210.91
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,345.56,270.61
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,407.92,323.94
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,472.87,377.29
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,530.52,423.24
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,590.29,469.05
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,570.72,450.51
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,521.65,408.87
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,653.87,510.72
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,793.48,608.9
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,834.04,633.51
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,871.89,656.75
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,903.72,675.68
