Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,932.27,692.32
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,955.6,706.83
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,975.26,719.01
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,987.66,725.58
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,996.12,729.75
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,998.88,731.81
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,997.68,731.48
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,990.67,727.53
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,979.75,721.2
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,962.64,710.91
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,941.84,698.27
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,914.45,681.26
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,883.8,662.03
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,847.75,638.73
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,808.91,613.39
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,763.45,583.2
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,716.08,551.33
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,664.04,515.45
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,613.25,477.98
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,553.76,432.95
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,494.79,386.89
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,430.73,335.08
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,368.95,283.44
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,300.63,225.62
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,238.53,171.7
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,170.18,114.34
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,112.68,66.76
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,42.7,8.9
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,28.75,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,84.13,45.87
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,139.02,92.0
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,206.54,149.1
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,268.83,203.28
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,337.85,261.63
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,400.23,312.87
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,466.26,364.52
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,526.82,409.69
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,588.41,453.43
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,643.75,493.39
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,698.44,531.67
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,744.27,560.21
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,791.3,589.13
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,832.39,613.41
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,870.91,635.71
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,903.42,653.88
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,932.78,669.97
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,955.62,683.23
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,974.87,694.38
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,988.42,701.68
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,998.15,706.79
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,1001.29,708.5
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,1000.49,708.01
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,992.9,703.05
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,981.43,695.88
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,963.9,685.62
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,942.71,673.22
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,915.19,658.38
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,884.38,641.25
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,847.64,618.79
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,808.18,594.42
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,763.33,566.7
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,716.44,537.13
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,663.32,502.72
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,611.58,466.82
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,552.37,423.52
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,493.5,378.77
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,428.55,327.47
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,366.0,276.32
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,297.8,219.66
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,235.53,166.47
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,167.1,109.93
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,109.66,63.04
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,40.89,4.22
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,28.17,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,81.66,44.0
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,134.86,88.64
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,200.85,144.09
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,261.37,196.87
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,328.48,254.08
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,389.13,304.56
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,453.57,355.9
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,512.61,401.36
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,572.69,445.8
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,626.85,484.29
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,680.44,521.02
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,725.05,548.98
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,770.97,577.41
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,811.23,603.0
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,848.99,626.72
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,880.69,645.03
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,909.37,661.27
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,931.82,674.02
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,950.75,684.59
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,963.8,692.08
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,973.14,697.35
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,975.69,698.78
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,974.39,697.98
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,967.23,692.79
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,956.26,685.36
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,938.95,675.39
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,918.06,663.2
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,891.35,647.26
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,861.4,629.17
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,825.17,606.44
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,786.31,581.82
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,739.73,551.7
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,691.72,520.25
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,642.89,487.22
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,590.25,449.72
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,532.14,406.38
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,474.54,362.03
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,410.79,312.23
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,349.58,262.65
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,283.66,207.86
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,222.79,156.12
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,156.65,102.01
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,101.68,57.59
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,37.93,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,26.19,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,73.58,39.18
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,124.62,81.26
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,188.77,134.03
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,249.05,185.44
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,317.36,242.77
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,377.62,293.41
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,441.26,345.15
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,499.48,391.51
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,560.24,438.43
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,613.58,478.08
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,666.44,516.26
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,582.01,447.12
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,458.92,348.3
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,644.55,491.61
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,832.28,624.25
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,863.04,641.69
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,890.8,658.08
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,912.74,670.24
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,931.25,680.15
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,943.42,686.25
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,951.93,690.09
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,954.35,691.18
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,953.03,690.03
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,945.61,685.4
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,934.52,678.55
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,917.05,667.03
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,896.13,653.39
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,869.75,635.27
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,840.31,615.22
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,804.5,592.17
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,766.17,567.34
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,721.54,538.02
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,678.3,509.39
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,627.26,474.09
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,575.51,436.97
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,517.06,393.04
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,459.39,348.47
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,397.18,299.96
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,338.43,252.46
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,272.07,197.81
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,211.85,147.2
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,146.7,94.65
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,93.15,51.95
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,34.86,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,16.13,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,36.54,19.97
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,69.7,48.31
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,107.32,79.44
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,145.38,111.34
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,186.9,145.8
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,188.84,148.36
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,179.65,140.74
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,237.22,186.19
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,304.45,238.03
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,376.08,292.23
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,460.39,353.81
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,482.4,366.48
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,501.84,377.11
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,561.46,418.07
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,623.8,459.21
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,743.74,542.46
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,858.68,613.78
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,879.95,626.36
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,898.03,638.25
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,909.01,646.5
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,916.52,652.52
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,776.29,561.61
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,615.98,447.88
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,622.9,454.74
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,637.23,465.17
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,675.56,494.72
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,717.34,525.99
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,670.55,494.08
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,631.8,467.69
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,655.74,488.85
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,664.28,498.82
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,596.81,450.13
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,533.39,404.0
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,512.4,391.02
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,485.53,372.74
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,374.99,288.7
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,281.01,216.1
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,305.13,234.2
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,304.51,230.01
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,240.84,177.35
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,183.15,129.31
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,122.98,81.29
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,74.38,42.87
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,29.19,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,22.36,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,60.92,31.64
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,108.13,70.77
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,167.88,119.21
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,137.08,102.84
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,79.06,59.71
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,46.85,33.18
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,15.44,7.14
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.77
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,103.08,78.04
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,172.19,132.54
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,249.29,191.63
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,268.97,205.6
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,288.82,219.74
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,386.66,293.45
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,496.56,373.06
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,515.57,384.59
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,533.9,396.1
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,715.5,530.88
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,889.56,647.81
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,835.62,609.07
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,768.53,558.47
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,848.88,617.5
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,913.02,658.4
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,906.55,653.77
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,896.58,647.75
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,880.26,637.77
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,860.7,625.8
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,834.69,609.68
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,810.11,594.55
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,774.63,572.07
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,736.85,547.95
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,693.94,520.08
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,649.48,490.35
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,598.49,454.16
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,547.07,416.71
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,490.77,374.72
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,434.68,331.55
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,373.43,283.29
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,315.36,236.04
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,251.43,183.45
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,193.99,135.29
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,131.01,84.73
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,80.11,43.98
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,28.8,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,22.53,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,62.03,30.96
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,110.43,71.72
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,172.76,122.66
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,230.83,172.51
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,296.78,228.61
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,355.03,277.55
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,417.01,327.92
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,410.15,322.54
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,381.0,298.05
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,414.29,322.69
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,446.14,345.43
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,352.5,271.63
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,242.08,183.65
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,267.8,203.15
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,301.33,228.15
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,420.83,318.54
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,536.54,403.26
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,564.12,421.85
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,591.48,440.46
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,766.22,571.79
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,921.43,677.45
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,817.58,604.7
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,690.54,509.21
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,812.13,602.37
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,906.88,667.5
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,889.21,655.5
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,868.22,642.07
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,842.4,624.15
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,813.52,604.23
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,778.49,581.13
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,741.06,556.28
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,699.43,528.46
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,652.93,496.62
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,601.81,460.1
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,550.22,422.24
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,492.78,378.2
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,437.3,334.43
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,375.05,284.68
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,316.01,236.08
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,251.21,182.35
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,192.95,133.27
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,129.56,82.43
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,78.71,41.54
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,27.85,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,21.95,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,59.28,28.76
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,108.59,70.37
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,170.68,120.57
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,230.72,171.42
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,298.97,229.05
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,358.12,279.15
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,421.17,331.06
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,480.97,378.54
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,542.29,425.78
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,594.97,465.45
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,647.41,503.81
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,696.68,538.22
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,745.16,570.56
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,780.1,593.58
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,816.28,617.31
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,848.39,637.25
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,877.77,655.17
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,899.82,667.72
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,918.47,677.97
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,932.13,685.25
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,942.21,690.24
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,944.42,691.22
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,942.88,689.89
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,935.22,683.24
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,923.88,674.34
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,906.15,662.42
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,884.97,648.62
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,857.92,631.33
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,827.81,611.98
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,792.31,589.93
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,754.29,565.94
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,710.37,536.43
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,664.66,505.39
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,615.96,470.7
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,563.65,432.2
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,505.85,387.78
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,448.88,342.74
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,386.23,292.44
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,326.42,242.92
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,260.62,188.07
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,200.65,137.27
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,135.15,84.56
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,82.42,41.38
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,28.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,20.81,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,55.81,25.91
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,104.75,67.75
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,165.99,117.17
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,225.94,167.75
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,294.59,225.59
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,353.61,275.59
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,416.55,327.43
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,476.75,375.21
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,538.96,423.11
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,591.74,462.99
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,644.25,501.56
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,693.36,536.13
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,741.67,568.61
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,776.49,591.85
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,812.54,615.85
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,844.67,635.9
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,874.04,653.92
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,895.97,666.49
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,914.52,676.76
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,926.24,682.78
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,934.33,686.49
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,936.92,687.77
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,935.8,686.74
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,928.62,680.41
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,917.77,671.83
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,769.52,569.9
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,608.83,449.81
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,588.78,436.77
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,567.64,422.33
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,673.3,505.01
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,748.36,560.64
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,703.95,530.22
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,661.06,500.99
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,609.27,464.07
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,556.9,425.71
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,498.89,381.21
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,441.84,336.21
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,379.85,287.13
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,320.2,238.32
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,254.47,183.57
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,195.29,133.5
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,130.07,81.22
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,77.47,37.65
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,26.75,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,36.17,23.16
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,56.05,39.94
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,79.08,58.96
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,102.49,78.03
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,125.5,96.42
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,149.23,115.1
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,260.65,203.96
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,384.3,300.61
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,370.89,288.15
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,354.34,272.85
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,438.65,337.46
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,537.05,410.65
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,586.81,446.66
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,645.05,488.2
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,608.91,458.11
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,565.86,423.38
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,661.78,494.06
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,761.19,564.58
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,753.06,555.74
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,742.13,545.66
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,841.8,619.65
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,924.76,674.06
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,916.92,668.25
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,905.51,660.84
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,772.67,570.21
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,626.51,461.99
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,573.83,424.83
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,514.75,382.4
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,528.5,394.09
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,530.49,397.06
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,497.36,373.82
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,463.29,349.72
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,487.03,370.11
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,493.64,376.61
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,464.92,354.3
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,429.4,325.79
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,367.48,276.93
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,308.93,229.26
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,243.3,175.11
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,184.78,126.16
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,120.84,75.38
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,69.34,32.35
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,24.37,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,19.09,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,51.55,20.6
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,100.49,63.87
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,161.3,112.86
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,219.79,162.07
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,286.5,218.04
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,282.76,219.86
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,251.59,196.74
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,328.56,257.72
