Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,416.39,325.9
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,434.14,338.1
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,452.86,350.51
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,514.82,396.71
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,587.44,449.48
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,550.16,418.97
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,503.79,381.78
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,393.95,298.2
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,264.36,198.23
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,458.17,346.52
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,650.22,486.25
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,785.91,587.07
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,903.58,666.42
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,905.54,666.6
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,903.96,665.34
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,836.27,619.84
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,754.95,560.36
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,725.89,540.08
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,695.77,518.68
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,667.67,499.35
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,631.54,474.36
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,641.13,484.67
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,636.78,484.81
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,572.55,437.37
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,511.96,392.2
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,507.03,390.32
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,494.77,381.76
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,439.66,338.95
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,386.43,296.78
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,326.81,249.22
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,272.44,204.51
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,212.98,155.32
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,159.7,110.75
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,102.41,65.18
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,55.71,25.21
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,20.65,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,15.52,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,36.32,13.21
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,82.79,54.61
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,137.17,98.7
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,88.15,64.57
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.62
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,150.28,117.85
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,289.79,231.24
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,327.05,261.22
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,363.26,289.73
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,192.66,153.39
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.13
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.62
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.36,95.96
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,202.69,156.02
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,244.57,188.29
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,287.06,220.66
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,463.72,359.63
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,637.37,491.74
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,620.67,476.58
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,593.31,454.35
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,653.15,500.74
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,702.79,539.2
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,809.02,622.43
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,888.8,679.34
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,876.89,671.06
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,856.48,657.21
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,831.84,640.41
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,804.09,621.41
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,768.82,596.76
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,731.22,570.33
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,686.4,538.52
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,640.19,504.14
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,589.65,466.06
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,538.64,426.64
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,484.04,383.36
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,428.73,338.22
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,366.77,286.34
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,308.06,235.79
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,244.23,180.14
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,186.33,129.2
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,121.19,75.84
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,67.74,27.4
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,23.36,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,23.94,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,72.37,23.28
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,130.0,81.66
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,200.04,141.68
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,262.78,198.29
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,332.27,259.86
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,395.07,315.34
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,460.74,371.27
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,518.59,418.61
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,578.93,466.04
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,633.47,507.7
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,687.09,547.11
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,734.85,579.03
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,780.67,608.9
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,821.19,635.64
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,858.96,660.14
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,890.33,678.99
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,918.35,695.41
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,940.14,708.5
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,958.21,719.1
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,970.33,724.82
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,978.49,728.04
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,980.63,728.83
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,978.75,727.18
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,970.08,720.29
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,957.47,711.03
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,939.27,699.15
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,917.35,684.94
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,889.24,665.38
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,857.82,643.7
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,820.4,619.2
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,780.24,592.71
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,735.12,562.54
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,688.02,530.66
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,634.39,492.18
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,579.88,451.68
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,520.32,405.46
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,463.08,359.41
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,397.87,306.45
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,335.39,253.75
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,266.77,194.74
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,204.48,140.23
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,134.92,82.9
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,77.37,27.5
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,25.75,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,23.45,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,70.55,19.59
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,127.59,79.81
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,196.98,139.06
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,259.69,195.42
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,328.98,256.54
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,391.39,310.81
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,456.71,365.42
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,516.41,413.69
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,574.39,458.91
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,628.62,500.23
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,682.01,539.63
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,729.15,570.39
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,774.29,599.0
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,814.32,624.07
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,851.65,646.91
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,882.36,665.33
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,909.74,681.42
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,932.2,695.53
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,951.0,707.3
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,962.5,712.96
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,970.07,716.22
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,972.15,717.43
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,970.26,716.24
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,961.88,709.59
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,949.64,700.61
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,931.1,689.01
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,908.92,675.11
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,880.49,656.18
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,848.89,635.15
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,811.68,612.3
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,771.82,587.38
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,725.38,556.62
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,677.26,523.88
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,623.94,484.62
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,572.22,445.36
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,512.17,398.67
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,452.99,351.14
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,387.45,297.85
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,324.95,245.19
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,256.12,186.71
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,195.19,133.96
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,126.24,77.47
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,69.18,20.95
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,23.19,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,38.14,26.82
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,49.27,36.36
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,60.89,46.13
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.65,55.83
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,290.54,237.68
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,535.08,431.66
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,586.02,470.31
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,637.95,509.81
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,595.13,472.45
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,527.68,415.79
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,566.35,444.38
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,605.02,472.07
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,629.66,488.93
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,652.97,504.74
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,669.46,516.13
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,684.4,526.42
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,721.25,552.99
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,749.39,573.21
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,736.89,562.92
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,722.28,551.43
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,636.75,486.3
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,550.98,420.42
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,716.63,550.74
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,853.13,649.97
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,652.83,503.59
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,452.22,347.7
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,604.52,470.41
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,720.4,559.32
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,534.75,418.21
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,360.8,281.18
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,463.14,365.1
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,527.74,415.82
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,471.53,370.15
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,415.22,323.99
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,352.61,272.68
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,293.75,222.92
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,228.59,167.56
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,170.58,117.69
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,106.3,65.63
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,53.86,12.52
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,19.04,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,15.93,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,42.55,5.49
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,92.52,58.26
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,154.58,108.61
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,211.24,156.84
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,276.1,211.57
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,334.11,260.94
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,396.36,312.46
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,454.69,359.17
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,515.63,406.5
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,566.02,444.39
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,617.62,481.95
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,541.84,420.17
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,430.13,330.46
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,423.79,323.98
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,406.95,309.27
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,395.98,299.53
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,383.7,288.84
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,475.89,357.75
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,561.67,420.07
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,538.82,401.31
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,514.66,382.31
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,532.81,395.84
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,550.29,408.65
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,718.52,534.22
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,862.63,632.64
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,717.24,531.31
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,570.87,423.39
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,679.96,508.5
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,767.37,572.46
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,730.93,547.77
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,692.54,522.52
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,650.02,493.46
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,604.52,461.16
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,553.26,424.54
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,502.17,386.95
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,444.79,342.87
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,389.18,298.85
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,327.58,249.65
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,270.29,202.52
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,206.98,150.0
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,150.97,103.34
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,90.99,55.9
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,41.56,5.19
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,15.65,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,34.63,21.84
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,56.08,40.51
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,82.08,62.34
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,111.97,87.21
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,138.4,108.95
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,165.69,130.98
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,234.75,186.16
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,306.22,242.11
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,382.57,302.06
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,460.68,362.41
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,472.3,368.82
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,479.38,371.82
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,487.64,377.1
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,501.02,385.94
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,569.91,436.76
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,633.24,482.47
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,633.12,480.93
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,630.75,478.2
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,673.95,509.92
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,725.01,546.23
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,701.85,528.8
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,685.3,516.28
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,671.32,505.62
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,656.0,494.05
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,657.55,496.29
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,656.65,496.71
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,636.93,483.25
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,622.71,473.58
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,559.83,427.82
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,506.28,388.34
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,544.62,420.31
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,566.08,438.54
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,359.31,280.73
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,173.99,133.89
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,153.36,118.19
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,133.09,102.25
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,110.8,84.67
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,89.13,67.31
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,68.69,50.56
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,48.22,33.48
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,30.32,18.05
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,14.88,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,40.68,0.0
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,92.01,56.75
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,154.19,107.79
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,210.71,156.37
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,275.65,211.81
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,333.96,261.62
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,396.32,313.25
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,452.39,358.55
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,510.11,403.7
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,560.07,441.6
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,611.13,479.06
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,656.01,510.03
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,699.54,537.86
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,737.32,562.78
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,772.94,585.92
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,802.13,603.19
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,828.51,618.37
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,726.24,544.61
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,604.77,451.72
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,751.92,562.34
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,887.67,652.79
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,889.42,652.26
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,887.64,650.73
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,879.49,644.3
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,867.88,635.8
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,668.91,498.57
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,458.26,341.08
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,484.41,362.98
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,507.29,381.16
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,622.64,470.42
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,703.88,531.03
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,656.96,498.64
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,609.37,464.53
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,558.47,428.01
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,508.73,391.21
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,451.92,347.43
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,396.54,303.4
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,334.88,253.42
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,277.2,205.32
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,213.01,151.95
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,156.39,104.57
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,94.25,55.46
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,42.83,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,15.47,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,13.23,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,34.7,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,83.51,51.34
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,141.88,98.95
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,198.76,147.11
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,264.28,202.59
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,322.05,250.95
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,384.23,301.1
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,440.49,345.01
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,499.04,388.85
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,550.96,426.27
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,603.03,462.11
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,647.14,491.2
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,692.01,519.02
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,730.14,542.82
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,766.28,565.09
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,796.96,584.17
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,824.99,601.49
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,846.14,615.53
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,864.19,627.71
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,637.88,472.46
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,377.05,278.52
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,651.56,486.66
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,892.07,649.03
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,884.29,642.26
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,873.02,635.83
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,748.62,552.48
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,610.36,451.92
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,552.78,411.09
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,489.24,365.0
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,616.64,464.3
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,708.87,533.53
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,663.36,502.55
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,616.8,469.6
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,565.36,432.96
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,513.69,394.96
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,457.06,351.33
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,400.78,306.59
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,338.18,256.3
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,279.52,207.6
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,215.26,153.7
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,158.58,105.83
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,95.62,55.52
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,43.6,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,15.42,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,44.74,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,98.48,58.47
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,163.77,112.51
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,223.37,163.87
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,291.39,221.84
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,351.46,272.81
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,414.33,324.26
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,472.13,370.26
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,531.34,415.66
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,584.08,455.4
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,636.42,493.72
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,682.83,526.68
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,724.14,554.15
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,762.65,578.8
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,798.79,601.55
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,828.96,620.05
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,856.15,636.49
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,787.58,589.01
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,696.13,519.8
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,657.41,490.49
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,624.13,464.27
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,561.88,418.91
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,507.79,378.72
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,557.19,415.75
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,613.36,456.17
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,748.53,558.15
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,852.35,629.62
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,824.27,610.7
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,793.27,590.88
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,757.12,568.27
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,718.61,543.81
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,673.33,513.5
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,629.64,482.5
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,578.0,444.28
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,525.98,404.78
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,467.48,359.45
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,410.31,313.69
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,346.62,262.24
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,287.64,212.88
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,221.43,157.18
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,163.25,107.94
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,98.13,55.71
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,44.53,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,8.85,0.0
