Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,38.71,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,91.99,54.3
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,156.75,107.62
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,215.9,158.42
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,284.05,216.66
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,342.57,267.26
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,403.93,318.7
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,461.99,365.47
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,521.94,412.03
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,573.73,451.59
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,625.12,489.68
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,670.92,522.43
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,711.68,549.44
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,749.87,574.08
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,785.72,596.77
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,815.62,615.4
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,842.58,631.95
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,862.8,644.87
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,879.67,655.64
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,891.54,662.15
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,899.87,666.41
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,901.64,667.46
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,899.75,666.26
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,890.94,659.57
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,878.54,650.65
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,861.1,639.49
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,840.32,626.17
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,812.81,608.56
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,782.39,588.9
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,746.61,565.2
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,708.52,539.72
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,664.58,509.82
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,616.32,474.55
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,564.76,436.82
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,512.99,397.79
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,454.43,351.68
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,398.56,306.31
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,335.97,255.33
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,277.41,206.12
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,211.13,150.35
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,153.21,101.51
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,89.6,50.4
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,34.86,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,27.77,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,79.67,46.98
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,139.06,95.81
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,197.05,144.63
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,264.18,201.15
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,322.43,250.77
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,385.19,302.66
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,442.85,348.55
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,503.17,394.86
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,554.6,433.36
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,604.58,469.55
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,650.98,501.97
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,696.33,531.8
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,734.74,555.46
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,771.05,577.24
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,802.15,595.52
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,830.6,611.85
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,847.26,621.96
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,865.46,633.28
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,880.24,641.15
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,891.69,646.95
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,893.86,648.68
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,892.42,648.3
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,885.6,643.76
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,875.18,637.01
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,857.69,626.56
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,836.87,614.0
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,810.94,598.04
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,781.97,580.0
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,746.97,557.73
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,709.59,533.62
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,669.3,507.18
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,623.79,474.98
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,572.44,438.17
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,520.63,399.8
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,463.31,355.25
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,407.04,310.05
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,344.06,259.01
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,284.7,209.26
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,219.54,154.36
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,161.2,104.97
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,95.82,51.97
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,39.47,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,38.62,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,96.68,54.56
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,164.15,111.31
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,223.98,163.34
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,291.41,221.59
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,351.63,273.95
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,415.37,327.47
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,472.96,373.99
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,531.79,419.71
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,584.34,459.97
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,633.33,496.53
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,678.28,528.62
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,721.5,557.54
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,758.81,581.42
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,793.58,603.27
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,822.83,621.4
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,848.99,637.36
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,868.69,648.93
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,884.94,658.25
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,894.59,663.25
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,900.55,665.94
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,901.01,666.13
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,897.8,664.06
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,888.37,656.99
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,875.38,647.73
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,856.56,635.67
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,834.45,621.49
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,806.16,603.37
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,775.08,583.3
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,738.27,558.89
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,699.24,532.75
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,657.13,504.13
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,610.23,469.83
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,558.32,431.64
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,506.24,392.19
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,448.3,346.47
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,392.03,300.73
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,330.18,250.19
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,271.48,200.78
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,205.37,145.17
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,147.9,96.8
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,85.4,45.84
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,31.7,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,17.69,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,70.53,39.77
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,136.23,92.16
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,192.27,139.57
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,257.75,195.21
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,315.26,244.68
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,377.24,296.56
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,433.81,342.43
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,491.68,387.9
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,381.38,300.72
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,222.72,171.8
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,339.61,264.11
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,466.14,360.48
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,606.94,469.28
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,756.51,577.43
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,781.28,591.93
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,807.47,608.08
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,828.25,621.67
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,845.88,633.17
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,572.87,436.74
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,253.53,189.07
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,449.68,340.21
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,638.51,478.49
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,757.63,569.2
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,849.54,633.62
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,831.99,621.53
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,811.23,607.99
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,657.97,497.89
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,497.2,374.84
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,328.54,249.87
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,157.43,117.6
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,403.78,314.92
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,596.8,461.32
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,348.5,271.05
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,116.87,87.16
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,274.11,212.58
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,381.96,292.12
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,319.76,241.0
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,261.8,192.42
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,196.08,137.67
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,139.67,90.8
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,78.37,40.77
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,26.31,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,14.88,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,59.81,33.01
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,114.51,78.58
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,167.52,122.19
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,230.75,174.79
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,133.26,102.26
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.34
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,22.2,12.71
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,34.76,22.94
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,198.82,156.75
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,372.71,292.64
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,398.44,310.13
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,423.2,326.93
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,477.72,367.77
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,526.77,404.05
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,310.99,240.11
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,91.0,66.16
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,296.57,227.18
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,500.69,378.78
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,490.39,368.89
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,479.23,359.35
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,544.91,409.15
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,618.77,463.36
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,556.79,417.23
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,504.01,377.76
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,482.59,363.03
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,460.93,347.92
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,462.42,350.13
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,462.2,350.96
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,412.19,313.75
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,363.93,277.67
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,464.21,358.01
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,548.28,422.66
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,497.15,384.08
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,446.87,346.0
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,385.18,297.78
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,330.21,253.75
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,270.3,205.54
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,216.0,160.99
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,151.21,108.75
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,100.49,68.31
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,53.04,28.43
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,27.45,13.56
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,47.81,32.67
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,76.68,56.6
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,105.82,80.72
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,133.96,104.06
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,163.21,127.97
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,162.98,127.49
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,156.24,121.41
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,148.12,114.57
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,139.72,107.46
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,142.98,109.54
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,146.3,111.66
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,243.15,187.73
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,339.36,260.75
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,263.93,202.21
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,182.71,138.86
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,105.08,78.33
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,29.97,18.54
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,29.97,18.52
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,29.98,18.46
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,139.19,104.96
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,252.6,191.4
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,235.44,177.99
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,218.37,165.18
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,124.95,93.51
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,34.8,22.35
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,23.68,13.49
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.56,4.53
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,28.5,17.47
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,44.46,30.4
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,26.56,15.98
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,12.06,4.26
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,15.44,7.09
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,13.51,5.52
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.57,3.94
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,9.16,1.95
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.82,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.95,4.68
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,26.07,15.61
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,41.16,28.58
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,56.5,41.63
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,72.37,55.01
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,88.25,68.19
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,110.89,86.74
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,133.59,105.11
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,134.56,105.57
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,135.68,106.18
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,109.6,84.53
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,84.17,63.53
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,100.94,77.01
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,117.84,90.48
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,107.84,82.09
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,97.91,73.85
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,96.92,72.97
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,95.93,72.12
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,162.06,124.68
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,229.58,177.2
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,145.98,111.51
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,64.83,46.8
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,107.31,80.88
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,150.79,115.36
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,82.27,60.89
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,15.46,6.96
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,52.7,37.3
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,90.02,67.49
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,118.92,90.79
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,148.4,114.5
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,125.24,96.21
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,102.22,77.94
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,121.08,93.67
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,140.47,109.81
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,121.56,94.66
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,102.84,79.53
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,83.83,63.94
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,64.85,48.11
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,47.43,33.37
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.96,18.47
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,5.61
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.67,1.44
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.98,6.06
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,19.29,10.66
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,25.09,15.64
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,30.89,20.55
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,44.91,32.27
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,58.95,43.84
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,90.34,69.59
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,122.46,95.47
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,146.31,114.28
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,170.34,133.0
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,156.08,121.25
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,142.0,109.74
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,177.4,137.63
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,213.3,165.41
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,261.2,202.79
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,318.92,247.12
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,304.36,234.96
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,281.22,216.61
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,262.89,202.43
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,244.6,188.25
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,232.54,179.01
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,220.52,169.79
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,148.0,113.18
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,77.41,57.06
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,175.62,136.05
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,284.31,221.06
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,164.26,127.09
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,57.04,40.98
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,131.98,102.19
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,214.91,168.55
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,310.13,246.62
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,382.08,303.44
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,329.62,260.83
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,276.83,217.85
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,240.68,187.31
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,207.21,157.63
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,146.45,107.04
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,97.31,66.31
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,49.87,23.31
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,9.53,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,55.75,25.72
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,113.48,77.4
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,165.28,121.83
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,226.12,174.25
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,283.09,223.75
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,343.84,275.36
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,208.29,168.62
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,38.63,26.79
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,123.79,97.46
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,219.68,174.6
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,206.02,162.57
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,197.41,154.79
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,256.0,200.97
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,310.44,242.95
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,238.62,185.73
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,162.09,124.42
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,132.27,100.81
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,102.86,77.36
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,105.83,79.71
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,108.8,82.05
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,110.29,83.21
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,111.78,84.4
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,95.93,71.8
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,80.33,59.36
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,46.42,32.17
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,13.04,5.06
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.52,5.47
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,63.82,46.7
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,115.04,88.3
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,179.06,140.52
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,239.68,189.25
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,216.15,171.06
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,192.89,153.01
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,167.78,132.86
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,143.09,112.75
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,116.75,90.96
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,91.28,69.65
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,63.82,46.58
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,39.8,26.32
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,22.05,7.85
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.91,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,13.44,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,59.45,24.46
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,118.62,79.05
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,172.78,125.29
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,236.49,179.88
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,135.99,105.41
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,25.1,15.25
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,51.71,37.09
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.63
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,165.59,128.99
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,256.09,200.04
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,151.83,117.15
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.02
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,74.51,54.79
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,97.91,73.46
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,186.84,143.85
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,278.19,214.07
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,409.74,315.93
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,524.05,401.8
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,383.45,295.27
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,229.52,175.93
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,148.84,113.5
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,70.63,51.43
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,114.84,86.91
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,160.36,123.01
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,164.37,126.32
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,168.42,129.79
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,122.45,93.58
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,77.37,57.58
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,106.12,81.25
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,136.01,105.73
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,258.24,205.02
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,346.39,270.69
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,285.27,219.26
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,229.19,171.61
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,165.59,118.19
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,112.85,74.06
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,49.03,18.49
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.68,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,27.99,17.7
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,38.63,26.92
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,49.76,36.45
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,60.9,45.85
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,95.13,74.26
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,129.78,102.5
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,129.67,102.09
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,129.75,101.87
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,96.64,74.51
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,64.78,48.16
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,96.5,74.1
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,128.96,100.33
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,174.72,136.92
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,221.27,173.55
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,211.49,165.48
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,201.7,157.55
