Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,202.71,158.31
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,203.73,159.09
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,245.22,192.17
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,287.08,225.2
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,309.23,242.69
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,322.54,253.39
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,291.62,229.16
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,253.46,199.22
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,247.33,194.76
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,241.14,190.21
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,206.36,162.59
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,172.28,135.36
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,109.16,84.49
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,48.31,34.59
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,71.06,53.6
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,94.71,73.31
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,81.84,62.79
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,68.99,52.2
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,56.16,41.56
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,43.47,30.83
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,31.38,20.41
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,19.3,9.91
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.61,3.4
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,15.44,7.44
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,18.34,9.85
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,21.73,12.66
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,25.11,15.46
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,44.46,31.59
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,63.83,47.6
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,74.49,56.2
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,85.16,64.76
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,80.32,60.71
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,75.48,56.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,76.45,57.33
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,77.42,57.99
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,66.76,49.28
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,56.11,40.57
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,114.62,88.12
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,174.89,136.28
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,138.15,106.89
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,101.89,77.76
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,87.1,65.88
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,72.55,54.13
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,55.11,39.93
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,37.68,25.64
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,68.65,51.33
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,100.31,77.51
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,63.31,47.26
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,27.03,17.12
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,23.16,13.92
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,19.29,10.67
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,15.43,7.42
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.57,4.12
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,8.19,1.18
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,19.28,2.3
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,40.24,26.76
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,68.82,51.35
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,97.76,76.17
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,126.39,100.85
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,156.2,126.2
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,231.72,188.79
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,318.4,259.43
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,219.39,178.29
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,106.4,83.21
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,281.61,228.59
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,468.5,375.28
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,524.41,417.48
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,590.81,467.32
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,607.75,477.61
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,622.32,486.38
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,724.93,565.72
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,823.96,635.31
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,692.95,537.34
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,538.04,416.23
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,606.01,470.09
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,671.96,520.27
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,637.03,493.48
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,609.3,472.3
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,603.75,469.6
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,596.32,465.33
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,556.02,435.54
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,516.13,405.85
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,529.49,418.43
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,544.14,431.15
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,501.07,398.41
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,458.11,365.48
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,416.54,333.48
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,375.06,300.73
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,329.91,263.81
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,285.39,226.47
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,236.16,184.7
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,189.68,144.39
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,139.38,101.16
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,94.75,62.54
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,41.22,10.37
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,19.97,0.66
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,42.52,28.25
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,69.12,51.42
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,97.2,75.55
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,125.33,99.7
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,154.43,124.21
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,181.81,146.77
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,209.54,169.06
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,135.83,108.21
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.38
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,101.7,78.89
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,143.62,112.54
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,132.2,102.99
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,120.97,93.74
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,210.93,166.05
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,312.59,245.02
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,296.48,231.18
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,271.76,211.25
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,312.28,242.26
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,344.75,266.56
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,264.43,204.58
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,179.83,138.36
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,314.0,245.01
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,452.13,350.22
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,429.3,332.39
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,398.21,309.25
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,357.45,277.76
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,317.62,246.82
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,515.36,406.03
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,666.16,521.15
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,617.96,484.58
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,569.63,448.15
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,518.28,409.05
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,468.44,369.97
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,411.96,324.14
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,357.43,278.59
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,295.45,226.43
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,238.29,177.12
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,174.25,122.86
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,119.67,76.36
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,50.29,10.27
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,49.04,2.35
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,119.56,77.2
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,175.05,126.6
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,240.58,184.41
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,298.13,236.33
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,359.19,290.03
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,414.83,337.45
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,472.27,384.64
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,522.96,425.55
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,573.66,465.18
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,618.23,498.92
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,661.47,530.61
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,699.49,557.21
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,735.42,581.97
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,759.79,596.95
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,785.4,612.75
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,806.52,626.39
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,824.53,637.84
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,836.65,644.29
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,845.42,648.53
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,847.28,648.97
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,845.66,647.18
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,837.66,640.27
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,826.27,631.23
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,808.84,619.36
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,788.26,605.42
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,761.76,587.73
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,736.66,571.05
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,564.49,443.14
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,396.4,311.48
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,464.37,367.78
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,506.95,402.2
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,455.78,362.47
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,408.93,325.6
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,358.08,284.22
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,308.59,242.88
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,253.75,196.68
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,202.98,152.96
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,147.39,105.69
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,99.11,64.26
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,42.32,5.99
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,36.81,0.0
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,86.47,56.75
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,131.47,96.49
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,183.37,141.65
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,232.14,184.27
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,285.94,230.24
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,324.63,262.94
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,361.53,292.81
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,454.07,366.28
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,556.34,444.47
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,601.31,476.56
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,643.26,505.98
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,681.13,530.87
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,717.16,552.79
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,746.93,569.41
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,774.15,584.03
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,795.56,597.49
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,814.01,609.09
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,825.53,615.75
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,833.81,620.46
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,835.62,622.21
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,834.11,621.96
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,826.13,616.38
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,814.9,608.8
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,797.69,597.86
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,777.49,585.02
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,704.45,536.56
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,627.45,481.82
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,579.73,447.7
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,533.07,413.51
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,546.92,425.98
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,553.96,432.08
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,502.61,393.44
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,451.85,354.55
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,392.42,307.4
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,336.06,261.37
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,274.39,210.43
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,217.48,162.31
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,154.25,109.72
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,101.11,65.25
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,43.19,3.56
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,42.35,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,102.77,65.72
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,157.39,113.3
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,222.96,169.56
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,280.75,220.58
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,343.84,274.99
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,400.17,322.32
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,459.28,370.34
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,510.95,411.61
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,563.03,451.96
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,607.28,485.4
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,652.74,518.84
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,690.78,545.29
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,726.91,569.11
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,757.5,588.88
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,785.57,606.72
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,805.97,618.81
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,823.29,628.77
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,835.43,635.18
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,849.35,642.92
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,851.31,643.43
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,849.75,641.74
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,842.07,636.36
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,830.94,628.81
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,813.09,616.76
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,792.05,602.66
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,765.89,583.91
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,736.94,563.3
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,705.98,542.1
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,668.81,516.4
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,624.79,484.35
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,579.47,450.51
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,528.89,412.14
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,478.21,372.62
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,421.63,326.98
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,366.55,281.23
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,305.13,230.48
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,247.04,181.0
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,182.21,126.15
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,126.63,78.21
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,51.65,1.3
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,51.06,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,129.73,79.04
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,187.47,131.94
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,254.79,191.46
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,314.4,245.35
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,378.3,301.26
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,433.04,348.31
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,491.13,396.11
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,543.57,436.72
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,595.72,475.25
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,641.3,507.41
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,685.34,536.08
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,724.03,560.57
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,760.3,582.88
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,790.14,599.59
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,816.95,614.01
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,838.36,625.82
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,856.33,635.33
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,866.96,640.0
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,873.86,642.37
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,875.98,643.02
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,874.37,641.41
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,866.58,635.29
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,855.15,627.0
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,837.98,615.77
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,817.39,602.43
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,790.29,584.85
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,760.21,565.33
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,724.3,541.81
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,686.01,516.55
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,642.39,486.58
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,597.26,453.84
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,546.13,416.4
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,497.12,379.26
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,438.78,333.66
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,381.88,287.64
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,318.74,236.1
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,259.74,186.23
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,191.8,129.7
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,133.22,79.67
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,53.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,48.66,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,122.49,73.39
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,180.01,125.88
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,247.44,184.77
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,307.29,238.35
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,371.67,294.26
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,428.12,341.82
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,486.1,388.69
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,538.82,430.11
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,588.43,467.66
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,634.25,499.94
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,678.6,529.36
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,716.9,556.63
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,752.9,582.03
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,782.96,601.86
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,810.06,619.43
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,830.92,632.4
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,848.43,643.11
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,861.34,650.97
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,870.7,656.5
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,872.85,658.05
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,871.31,657.27
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,863.63,652.41
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,852.33,645.21
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,834.78,633.58
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,813.85,619.7
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,787.57,602.29
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,758.35,582.74
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,722.76,559.23
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,684.83,533.78
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,640.71,501.52
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,595.15,466.77
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,546.11,428.82
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,493.8,387.39
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,435.83,340.4
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,379.34,293.12
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,315.78,239.68
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,256.51,188.26
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,188.67,130.46
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,130.27,79.38
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,52.86,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,41.53,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,115.04,68.32
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,171.94,120.34
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,239.73,179.26
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,298.01,231.79
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,362.68,288.68
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,316.7,255.59
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,232.77,187.3
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,310.69,251.2
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,391.56,316.49
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,423.83,341.3
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,455.09,364.99
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,411.36,327.88
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,367.61,290.28
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,367.35,289.13
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,373.93,293.11
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,615.57,488.72
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,839.25,656.61
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,849.23,661.33
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,855.6,664.54
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,856.92,665.15
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,854.65,663.34
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,846.21,656.17
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,834.26,646.67
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,815.96,633.59
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,794.43,618.3
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,766.79,598.85
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,736.41,577.4
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,700.11,551.18
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,661.74,523.34
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,619.73,491.18
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,573.21,454.79
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,521.83,414.45
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,470.53,373.14
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,410.92,323.69
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,355.12,276.15
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,292.26,222.68
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,234.48,172.42
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,166.71,115.5
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,110.46,67.65
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,45.43,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,24.37,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,62.78,37.44
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,111.74,78.71
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,175.67,131.3
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,228.85,177.01
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,288.43,227.86
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,344.38,275.62
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,407.59,328.67
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,458.45,371.66
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,510.52,415.07
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,560.67,455.9
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,611.69,496.91
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,477.77,387.02
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,303.75,241.9
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,320.14,254.91
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,336.56,267.59
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,323.32,256.4
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,309.54,244.86
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,336.51,266.34
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,363.64,287.79
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,317.5,250.92
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,263.23,207.49
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,286.38,225.75
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,301.15,237.26
