Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,366.92,291.14
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,438.79,348.91
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,430.66,343.27
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,421.42,336.91
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,360.28,288.67
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,295.0,236.58
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,279.61,224.9
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,263.55,212.43
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,237.54,191.81
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,211.85,171.14
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,308.14,250.8
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,362.85,291.55
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,299.44,235.43
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,240.93,182.72
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,176.91,126.09
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,121.69,75.85
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,49.17,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,46.99,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,129.93,75.28
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,191.14,136.71
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,262.44,202.34
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,324.63,260.86
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,389.39,320.21
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,448.59,373.35
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,509.18,425.77
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,562.42,470.88
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,615.19,514.1
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,662.72,551.87
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,708.54,586.57
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,748.67,614.37
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,786.25,639.77
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,817.11,660.09
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,844.76,677.87
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,866.5,692.16
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,884.64,703.84
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,896.8,710.56
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,905.12,714.6
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,907.17,715.64
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,905.31,714.08
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,897.52,707.14
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,885.92,697.68
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,868.41,685.2
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,847.31,670.28
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,819.93,651.14
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,789.36,629.72
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,752.43,603.31
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,712.96,574.9
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,667.2,540.63
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,620.07,503.52
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,567.37,461.79
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,514.25,418.43
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,456.89,369.66
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,398.37,318.51
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,332.28,260.61
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,270.4,204.73
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,199.92,142.36
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,139.14,86.43
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,55.5,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,44.54,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,122.92,69.21
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,183.54,130.33
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,254.14,194.1
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,316.1,251.72
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,382.66,311.8
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,438.72,361.2
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,497.8,411.02
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,551.36,455.05
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,604.62,497.37
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,651.65,533.82
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,697.08,567.75
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,736.58,594.48
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,773.61,618.99
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,804.0,638.67
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,831.26,655.99
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,853.26,669.5
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,871.73,680.56
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,883.65,687.07
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,891.82,691.13
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,893.89,692.4
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,892.12,691.2
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,884.09,684.92
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,872.31,676.21
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,854.71,664.47
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,833.6,650.36
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,805.92,631.94
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,775.17,611.27
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,738.87,586.15
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,700.1,559.03
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,655.55,526.11
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,609.5,490.44
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,557.21,449.39
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,504.57,406.81
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,447.81,359.01
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,389.95,308.92
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,325.16,252.83
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,264.62,198.74
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,194.65,137.47
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,134.48,82.45
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,53.54,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,38.06,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,106.04,57.43
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,164.43,116.12
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,231.22,175.86
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,290.6,230.26
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,355.03,287.57
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,411.71,336.95
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,470.33,385.93
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,522.34,429.15
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,574.27,471.01
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,616.17,504.04
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,659.63,537.95
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,697.99,565.55
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,734.13,590.93
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,763.89,610.19
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,790.77,627.19
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,811.12,640.03
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,828.19,650.53
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,840.16,657.41
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,848.64,661.9
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,850.23,662.88
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,848.2,661.47
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,840.33,654.73
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,828.95,645.67
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,810.89,633.21
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,789.59,618.51
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,762.38,599.54
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,732.43,578.55
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,697.07,553.26
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,659.55,526.23
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,617.28,493.57
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,570.63,456.86
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,519.84,416.66
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,469.05,375.4
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,410.8,326.52
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,354.69,278.27
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,293.39,225.76
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,235.69,175.13
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,169.39,118.2
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,113.71,68.76
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,45.8,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,14.47,4.0
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,28.49,17.6
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,42.88,30.12
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,59.4,44.33
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,75.9,58.38
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,92.42,72.09
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,108.96,85.59
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,123.96,97.61
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,139.01,109.51
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,182.88,145.11
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,235.08,186.92
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,202.76,159.94
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,176.45,137.85
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,163.91,127.32
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,151.48,116.92
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,168.28,130.23
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,185.23,143.59
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,187.64,145.4
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,190.08,147.29
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,163.91,126.43
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,138.01,105.75
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,180.59,139.58
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,223.81,173.44
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,239.18,186.11
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,254.44,198.76
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,204.63,159.36
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,155.88,120.51
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,127.91,98.39
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,100.21,76.28
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,70.58,52.37
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,41.53,28.68
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,37.18,25.18
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,32.82,21.64
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,27.99,17.66
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,23.15,13.65
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,18.32,9.61
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,13.5,5.53
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,9.15,1.81
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,34.19,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,95.1,45.58
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,154.84,107.16
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,223.68,167.95
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,283.77,223.2
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,349.28,282.16
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,407.26,333.39
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,467.65,384.96
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,520.87,429.52
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,574.19,472.73
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,618.28,506.8
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,664.12,541.09
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,703.12,568.31
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,739.89,592.98
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,770.69,613.03
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,798.62,630.88
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,820.21,645.22
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,838.47,657.2
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,851.75,664.66
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,861.46,669.69
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,864.06,670.83
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,862.96,669.54
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,855.99,663.27
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,845.38,654.66
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,828.45,642.71
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,808.14,628.51
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,781.75,610.06
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,752.39,589.52
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,717.23,564.74
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,679.69,538.12
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,635.96,505.25
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,590.75,470.16
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,539.62,430.2
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,490.73,390.73
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,432.88,342.48
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,376.49,294.07
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,312.55,239.52
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,253.01,187.16
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,184.75,128.39
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,126.39,75.36
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,50.24,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,32.51,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,90.49,39.97
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,147.69,101.34
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,213.38,158.81
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,271.58,211.15
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,335.49,267.2
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,388.8,313.68
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,445.3,361.08
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,496.88,403.15
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,548.79,444.16
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,593.23,478.46
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,636.34,510.86
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,675.17,539.0
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,712.04,563.82
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,741.04,582.91
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,767.24,599.91
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,788.63,613.15
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,806.96,624.25
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,815.89,628.78
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,826.34,634.57
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,828.83,636.11
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,827.88,635.47
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,820.05,629.3
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,808.9,620.99
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,797.25,613.38
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,777.71,600.31
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,750.15,581.6
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,719.99,561.04
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,684.96,536.61
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,647.91,509.66
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,604.34,476.85
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,559.78,442.62
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,508.76,402.91
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,459.59,363.54
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,401.38,315.53
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,345.62,268.36
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,283.17,216.12
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,225.92,166.95
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,159.19,110.92
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,103.62,62.29
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,38.18,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.46,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.82,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.6,2.98
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,16.39,8.08
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,22.67,13.55
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,28.95,18.99
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,34.75,23.89
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,40.56,28.71
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,27.03,17.23
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.77
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,49.76,36.21
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,86.25,66.44
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,84.18,64.55
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,82.23,62.8
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,136.04,106.89
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,191.25,151.4
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,111.77,86.73
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,35.76,24.1
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,30.93,20.09
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,26.09,16.07
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,62.87,46.49
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,99.93,76.88
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,160.16,126.01
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,221.85,175.62
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,180.74,142.53
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,140.29,109.85
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,124.65,97.33
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,109.1,84.79
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,106.68,82.98
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,104.28,81.19
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,110.06,86.14
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,116.02,91.26
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,103.55,81.31
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,91.11,71.27
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,77.67,60.12
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,64.26,48.84
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,50.87,37.5
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,37.67,26.15
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,25.58,15.62
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,13.5,4.71
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.88,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,19.87,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,50.92,17.24
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,104.51,73.06
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,162.72,123.26
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,216.14,170.51
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,276.18,222.96
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,329.52,268.72
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,388.46,317.6
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,438.65,358.69
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,490.12,399.56
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,473.12,383.68
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,440.84,355.51
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,545.68,438.02
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,655.95,521.14
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,686.9,541.69
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,715.93,560.86
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,606.91,475.72
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,475.18,372.03
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,633.1,495.39
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,781.32,602.23
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,703.05,543.1
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,617.11,477.62
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,388.39,305.25
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,143.21,109.87
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,143.27,110.57
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,143.37,110.75
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,165.62,128.71
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,188.12,146.76
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,171.25,133.49
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,154.64,120.47
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,164.29,128.76
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,173.53,136.59
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,154.7,121.84
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,136.27,107.29
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,115.89,90.75
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,95.99,74.41
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,76.28,58.07
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,56.54,41.42
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,38.35,25.84
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,20.27,9.71
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,10.32,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,23.55,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,64.32,17.56
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,119.26,80.4
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,182.37,135.02
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,237.91,184.81
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,299.82,239.72
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,228.51,185.7
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,112.58,89.27
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,129.42,103.08
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,146.52,116.84
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,159.85,127.1
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,173.38,137.4
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,187.42,148.56
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,201.65,159.84
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,179.19,141.02
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,156.79,122.31
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,191.85,150.32
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,227.46,178.42
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,216.81,169.38
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,206.17,160.46
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,201.71,156.87
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,197.27,153.33
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,208.54,162.1
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,219.84,170.87
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,259.97,203.1
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,292.79,229.43
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,300.37,236.01
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,307.27,242.08
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,308.81,244.14
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,315.87,250.4
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,292.61,232.29
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,269.21,213.94
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,241.54,192.22
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,214.25,170.47
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,267.51,213.42
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,303.96,239.32
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,243.35,187.61
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,190.19,141.75
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,129.12,90.62
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,78.77,47.27
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,29.04,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,11.56,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,25.01,2.14
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,61.03,40.27
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,98.23,71.82
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,133.59,102.33
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,170.99,134.31
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,207.01,164.76
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,244.38,195.74
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,277.46,223.17
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,311.17,250.73
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,469.49,380.44
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,638.61,515.48
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,679.16,546.92
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,713.97,572.52
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,748.45,596.78
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,780.59,619.15
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,804.17,635.37
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,824.58,649.25
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,840.41,659.8
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,852.82,667.92
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,856.2,669.99
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,855.92,669.59
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,757.52,597.22
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,645.83,509.59
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,735.31,581.98
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,803.22,632.42
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,777.04,613.59
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,747.91,592.96
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,712.69,568.34
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,675.15,541.8
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,631.78,507.68
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,587.03,471.83
