Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,538.4,432.45
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,486.51,389.62
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,427.95,339.8
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,371.12,290.41
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,306.72,235.08
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,247.08,182.51
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,177.07,122.64
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,120.2,70.66
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,43.71,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.5,2.5,10.0,16.5,23.71,0.0
2016,11,29,7,30,220.0,21.0,2.9,11.0,33.0,65.12,6.78
2016,11,29,7,45,348.0,32.0,3.3,12.0,74.5,123.09,81.12
2016,11,29,8,0,476.0,43.0,3.7,13.0,116.0,189.99,139.03
2016,11,29,8,15,551.5,50.5,3.6,13.5,163.5,248.65,191.6
2016,11,29,8,30,627.0,58.0,3.5,14.0,211.0,314.1,249.3
2016,11,29,8,45,349.5,96.0,3.45,14.5,184.5,264.44,214.3
2016,11,29,9,0,72.0,134.0,3.4,15.0,158.0,174.63,141.36
2016,11,29,9,15,88.5,154.0,3.35,16.0,187.5,207.39,168.18
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,247.21,199.92
2016,11,29,9,45,162.0,190.5,3.25,18.0,263.5,303.16,244.59
2016,11,29,10,0,219.0,207.0,3.2,19.0,310.0,362.94,291.3
2016,11,29,10,15,530.0,149.0,3.25,19.5,421.5,527.88,423.51
2016,11,29,10,30,841.0,91.0,3.3,20.0,533.0,697.67,553.32
2016,11,29,10,45,848.5,94.0,3.4,21.0,558.0,728.02,571.74
2016,11,29,11,0,856.0,97.0,3.5,22.0,583.0,755.72,588.97
2016,11,29,11,15,863.5,98.0,3.2,22.0,601.0,778.37,602.9
2016,11,29,11,30,871.0,99.0,2.9,22.0,619.0,798.05,614.48
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.0,811.97,620.91
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,827.53,628.34
2016,11,29,12,15,910.5,88.0,2.35,23.0,646.5,830.85,629.98
2016,11,29,12,30,911.0,88.0,2.3,23.0,648.0,830.69,629.47
2016,11,29,12,45,911.0,87.0,2.25,23.5,641.5,825.51,624.48
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,816.86,617.32
2016,11,29,13,15,905.5,85.0,2.25,24.0,619.5,800.52,607.02
2016,11,29,13,30,900.0,84.0,2.3,24.0,604.0,780.97,594.6
2016,11,29,13,45,894.0,82.0,2.4,24.0,581.5,756.82,579.31
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,729.74,561.87
2016,11,29,14,15,875.0,78.0,2.55,23.5,528.5,695.05,539.61
2016,11,29,14,30,862.0,76.0,2.6,23.0,498.0,661.74,517.53
2016,11,29,14,45,848.0,72.5,2.7,23.0,462.0,620.3,487.17
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,577.2,454.75
2016,11,29,15,15,807.5,66.0,2.55,22.5,383.5,526.39,415.24
2016,11,29,15,30,781.0,63.0,2.3,22.0,341.0,475.47,374.57
2016,11,29,15,45,743.5,59.0,2.05,21.5,294.5,418.58,328.13
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,363.29,281.56
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,299.38,227.89
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,240.31,176.78
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,173.19,119.92
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,115.54,67.81
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,41.99,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.5,27.57,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,35.0,76.81,0.63
2016,11,30,7,45,441.5,27.5,4.1,7.5,79.0,136.87,89.71
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,208.51,153.87
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,268.87,210.06
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,335.34,270.95
2016,11,30,8,45,771.0,50.0,4.85,10.0,271.5,394.93,324.8
2016,11,30,9,0,820.0,53.0,5.1,11.0,321.0,457.38,379.41
2016,11,30,9,15,850.0,56.0,5.0,11.5,367.0,509.73,424.38
2016,11,30,9,30,880.0,59.0,4.9,12.0,413.0,564.73,469.87
2016,11,30,9,45,904.0,60.0,4.8,12.5,454.0,613.76,509.2
2016,11,30,10,0,928.0,61.0,4.7,13.0,495.0,661.87,546.59
2016,11,30,10,15,943.0,62.5,4.5,13.5,529.5,703.3,576.33
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,742.57,602.72
2016,11,30,10,45,970.0,64.0,4.1,14.5,591.5,775.52,624.05
2016,11,30,11,0,982.0,64.0,3.9,15.0,619.0,805.65,643.21
2016,11,30,11,15,988.5,64.5,3.75,15.0,637.5,829.13,658.72
2016,11,30,11,30,995.0,65.0,3.6,15.0,656.0,849.2,671.72
2016,11,30,11,45,999.5,65.0,3.5,15.5,666.5,863.58,679.63
2016,11,30,12,0,1004.0,65.0,3.4,16.0,677.0,874.26,684.99
2016,11,30,12,15,1004.5,65.0,3.35,16.0,679.0,877.98,687.1
2016,11,30,12,30,1005.0,65.0,3.3,16.0,681.0,877.85,686.7
2016,11,30,12,45,1003.5,64.5,3.25,16.5,673.5,871.73,680.93
2016,11,30,13,0,1002.0,64.0,3.2,17.0,666.0,861.8,672.7
2016,11,30,13,15,997.5,63.5,3.15,17.0,650.5,845.82,661.6
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,826.26,648.1
2016,11,30,13,45,985.0,62.0,3.1,17.0,611.0,800.07,630.21
2016,11,30,14,0,977.0,61.0,3.1,17.0,587.0,770.71,610.05
2016,11,30,14,15,965.5,60.0,3.1,17.0,556.0,735.96,585.85
2016,11,30,14,30,954.0,59.0,3.1,17.0,525.0,698.61,559.57
2016,11,30,14,45,934.5,58.5,3.1,17.0,486.5,654.5,526.46
2016,11,30,15,0,915.0,58.0,3.1,17.0,448.0,608.87,490.82
2016,11,30,15,15,891.0,55.5,2.9,16.5,404.0,557.25,449.88
2016,11,30,15,30,867.0,53.0,2.7,16.0,360.0,505.12,407.33
2016,11,30,15,45,831.5,50.0,2.5,15.5,312.0,446.95,358.64
2016,11,30,16,0,796.0,47.0,2.3,15.0,264.0,392.03,310.91
2016,11,30,16,15,740.0,42.5,2.0,14.0,213.5,327.24,254.37
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,266.58,199.77
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,196.06,137.74
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,135.53,80.18
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,49.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,4.0,16.0,25.5,0.0
2016,12,1,7,30,282.0,18.0,1.5,5.0,32.0,71.09,0.0
2016,12,1,7,45,405.5,28.5,1.7,6.0,74.5,130.76,85.59
2016,12,1,8,0,529.0,39.0,1.9,7.0,117.0,198.22,146.24
2016,12,1,8,15,601.5,45.5,1.95,7.5,165.5,255.4,198.89
2016,12,1,8,30,674.0,52.0,2.0,8.0,214.0,320.81,257.78
2016,12,1,8,45,715.5,57.5,2.1,8.5,261.0,377.66,308.8
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,436.8,360.11
2016,12,1,9,15,786.5,66.5,2.45,10.0,352.0,489.39,404.35
2016,12,1,9,30,816.0,70.0,2.7,11.0,396.0,542.37,447.47
2016,12,1,9,45,835.5,73.0,2.95,12.0,435.0,588.86,484.22
2016,12,1,10,0,855.0,76.0,3.2,13.0,474.0,634.28,519.12
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.5,673.87,549.35
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,711.49,576.38
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,738.64,593.93
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,766.99,612.29
2016,12,1,11,15,909.0,83.5,3.75,16.0,608.0,788.71,627.12
2016,12,1,11,30,915.0,84.0,3.7,16.0,626.0,807.29,639.72
2016,12,1,11,45,920.0,84.0,3.65,16.5,636.0,821.26,647.84
2016,12,1,12,0,925.0,84.0,3.6,17.0,646.0,831.85,653.61
2016,12,1,12,15,925.5,84.0,3.6,17.0,647.5,835.4,655.94
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,835.41,655.94
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,828.94,650.24
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,819.0,642.24
2016,12,1,13,15,915.0,82.5,3.6,18.0,619.5,802.93,631.2
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,783.64,617.95
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,758.09,599.07
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,729.74,578.21
2016,12,1,14,15,877.0,78.0,3.6,18.5,527.0,695.22,554.9
2016,12,1,14,30,864.0,76.0,3.6,18.0,497.0,662.08,531.78
2016,12,1,14,45,846.0,74.0,3.6,18.0,460.0,619.99,499.39
2016,12,1,15,0,828.0,72.0,3.6,18.0,423.0,576.51,465.22
2016,12,1,15,15,801.5,68.5,3.3,17.5,381.0,525.55,424.53
2016,12,1,15,30,775.0,65.0,3.0,17.0,339.0,474.49,382.68
2016,12,1,15,45,736.5,61.0,2.75,17.0,292.5,417.55,334.45
2016,12,1,16,0,698.0,57.0,2.5,17.0,246.0,362.29,286.36
2016,12,1,16,15,637.0,51.0,2.2,15.5,198.0,298.69,232.01
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,241.61,181.61
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,173.82,122.9
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,116.82,70.0
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,42.62,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,8.36,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.64,0.0
2016,12,2,7,45,48.5,36.0,2.85,8.5,43.0,52.13,34.29
2016,12,2,8,0,97.0,55.0,3.1,9.0,69.0,88.21,66.15
2016,12,2,8,15,123.0,75.0,3.15,9.5,100.0,123.0,97.03
2016,12,2,8,30,149.0,95.0,3.2,10.0,131.0,160.22,129.82
2016,12,2,8,45,172.5,112.5,3.25,10.5,162.0,195.79,160.86
2016,12,2,9,0,196.0,130.0,3.3,11.0,193.0,238.44,197.23
2016,12,2,9,15,205.0,148.5,3.3,11.5,222.5,266.28,220.64
2016,12,2,9,30,214.0,167.0,3.3,12.0,252.0,299.57,247.94
2016,12,2,9,45,297.5,172.5,3.35,12.5,303.0,369.11,305.07
2016,12,2,10,0,381.0,178.0,3.4,13.0,354.0,438.06,360.72
2016,12,2,10,15,302.0,205.0,3.45,13.5,351.0,428.12,350.38
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,404.92,329.6
2016,12,2,10,45,207.5,246.0,3.6,15.0,357.5,414.8,335.63
2016,12,2,11,0,192.0,260.0,3.7,16.0,367.0,423.31,340.32
2016,12,2,11,15,96.0,186.0,3.75,16.0,239.5,271.26,218.63
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,108.98,84.6
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,151.78,119.52
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,195.38,154.38
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,134.98,105.69
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,76.43,57.87
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,66.26,49.53
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,56.08,41.13
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,33.34,22.25
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,10.62,3.26
2016,12,2,13,45,0.0,74.5,3.9,16.0,74.5,72.05,54.58
2016,12,2,14,0,0.0,138.0,3.9,16.0,138.0,135.6,107.03
2016,12,2,14,15,0.0,123.0,3.9,15.5,123.0,120.45,94.89
2016,12,2,14,30,0.0,108.0,3.9,15.0,108.0,105.37,82.8
2016,12,2,14,45,0.0,87.5,3.95,15.0,87.5,84.83,65.87
2016,12,2,15,0,0.0,67.0,4.0,15.0,67.0,64.76,49.2
2016,12,2,15,15,0.0,60.0,3.95,14.5,60.0,57.98,43.7
2016,12,2,15,30,0.0,53.0,3.9,14.0,53.0,51.2,38.12
2016,12,2,15,45,0.0,45.5,3.85,14.0,45.5,43.94,31.98
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,36.69,25.78
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,29.44,19.54
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,22.19,13.22
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,15.43,7.22
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,0.93
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.42,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,10.61,3.65
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,16.4,8.69
2016,12,3,9,45,0.0,17.0,3.85,8.0,17.0,16.41,8.66
2016,12,3,10,0,0.0,17.0,3.9,8.0,17.0,16.41,8.63
2016,12,3,10,15,0.0,25.5,4.05,8.0,25.5,24.62,15.73
2016,12,3,10,30,0.0,34.0,4.2,8.0,34.0,32.84,22.79
2016,12,3,10,45,4.5,112.5,4.35,8.5,115.5,112.88,91.17
2016,12,3,11,0,9.0,191.0,4.5,9.0,197.0,196.99,161.31
2016,12,3,11,15,6.0,184.5,4.6,9.0,188.5,187.81,153.29
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,178.64,145.45
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,109.64,87.64
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,43.5,31.57
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,28.51,18.78
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.95
2016,12,3,12,45,0.0,83.5,4.75,9.0,83.5,80.79,63.3
2016,12,3,13,0,0.0,153.0,4.7,9.0,153.0,150.48,121.92
2016,12,3,13,15,1.5,164.5,4.45,9.0,165.5,163.54,132.84
2016,12,3,13,30,3.0,176.0,4.2,9.0,178.0,176.71,143.93
2016,12,3,13,45,1.5,164.0,3.95,9.0,165.0,163.31,132.83
2016,12,3,14,0,0.0,152.0,3.7,9.0,152.0,150.02,121.86
2016,12,3,14,15,0.0,114.0,3.75,9.0,114.0,111.31,89.53
2016,12,3,14,30,0.0,76.0,3.8,9.0,76.0,73.49,57.6
2016,12,3,14,45,0.0,75.0,3.9,9.0,75.0,72.52,56.93
2016,12,3,15,0,0.0,74.0,4.0,9.0,74.0,71.55,56.23
2016,12,3,15,15,0.0,66.5,3.75,9.0,66.5,64.28,50.1
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,57.01,43.93
2016,12,3,15,45,0.0,50.5,3.25,9.0,50.5,48.78,36.86
2016,12,3,16,0,0.0,42.0,3.0,9.0,42.0,40.56,29.71
2016,12,3,16,15,0.0,34.0,2.7,9.0,34.0,32.82,22.89
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,25.09,16.0
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,17.36,9.06
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,9.64,1.78
2016,12,3,17,15,0.0,5.0,1.85,8.5,5.0,4.91,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.97,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.85,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,11.57,3.41
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,19.29,10.71
2016,12,4,8,15,0.0,29.0,3.75,9.0,29.0,27.99,18.5
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,36.69,26.25
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,45.88,34.33
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,55.08,42.31
2016,12,4,9,15,0.0,61.5,4.55,9.0,61.5,59.43,46.02
2016,12,4,9,30,0.0,66.0,4.8,9.0,66.0,63.79,49.69
2016,12,4,9,45,0.0,57.5,5.1,9.5,57.5,55.56,42.39
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,47.34,35.15
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,28.49,18.89
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.65,2.65
2016,12,4,10,45,0.0,81.0,4.95,10.5,81.0,78.35,61.21
2016,12,4,11,0,0.0,152.0,4.8,11.0,152.0,149.82,120.85
2016,12,4,11,15,0.0,110.0,4.6,11.0,110.0,107.03,84.91
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,65.76,50.18
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.0,165.14,133.75
2016,12,4,12,0,31.0,243.0,4.0,11.0,262.0,277.61,225.74
2016,12,4,12,15,35.5,248.0,4.15,11.0,269.5,286.76,233.06
2016,12,4,12,30,40.0,253.0,4.3,11.0,277.0,295.9,240.67
2016,12,4,12,45,20.0,200.0,4.45,11.0,212.0,214.81,174.35
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,144.37,115.79
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,125.12,99.96
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,106.03,84.12
2016,12,4,13,45,6.5,150.0,5.2,11.0,153.5,152.54,123.39
2016,12,4,14,0,13.0,191.0,5.4,11.0,198.0,200.08,163.23
2016,12,4,14,15,6.5,119.0,5.3,11.0,122.5,120.85,97.16
2016,12,4,14,30,0.0,47.0,5.2,11.0,47.0,45.41,33.26
2016,12,4,14,45,0.0,40.5,5.15,11.0,40.5,39.12,27.98
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,32.83,22.65
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,29.44,19.79
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,26.06,16.92
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,22.19,13.59
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,18.33,10.24
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,14.46,6.87
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,10.6,3.47
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,7.23,0.44
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.85,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.97,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.98,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,5.3,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.67,1.72
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,12.53,5.21
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,16.39,8.68
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,20.74,12.51
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,25.09,16.29
2016,12,5,9,15,0.0,38.0,2.0,9.0,38.0,36.69,26.37
2016,12,5,9,30,0.0,50.0,1.8,9.0,50.0,48.3,36.36
2016,12,5,9,45,0.0,64.5,1.65,9.0,64.5,62.34,48.36
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,76.4,60.24
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,48.31,36.08
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.9
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,96.18,76.59
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,175.9,142.35
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,131.91,105.66
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,89.04,69.9
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.0,164.45,132.93
2016,12,5,12,0,20.0,226.0,1.6,10.0,238.0,242.23,196.23
2016,12,5,12,15,10.0,181.5,1.7,10.0,187.5,187.69,151.45
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,134.15,107.27
2016,12,5,12,45,0.0,127.0,1.9,10.5,127.0,124.05,98.87
2016,12,5,13,0,0.0,117.0,2.0,11.0,117.0,114.0,90.43
2016,12,5,13,15,0.0,90.5,2.1,11.0,90.5,87.57,68.47
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,61.89,46.98
2016,12,5,13,45,0.0,99.0,2.35,11.0,99.0,96.06,75.84
2016,12,5,14,0,0.0,134.0,2.5,11.0,134.0,131.54,105.59
2016,12,5,14,15,7.5,155.5,2.55,11.0,159.5,159.13,128.89
2016,12,5,14,30,15.0,177.0,2.6,11.0,185.0,186.97,152.31
2016,12,5,14,45,7.5,111.0,2.7,11.0,115.0,113.34,91.04
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,43.47,31.77
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,39.11,28.14
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,34.76,24.45
2016,12,5,15,45,296.5,53.5,2.7,11.0,133.5,206.51,171.39
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,336.34,273.65
2016,12,5,16,15,528.5,63.0,2.35,10.5,185.0,274.42,218.34
2016,12,5,16,30,464.0,55.0,2.0,10.0,139.0,217.76,167.48
2016,12,5,16,45,376.0,43.0,1.7,10.0,97.0,156.57,113.26
2016,12,5,17,0,288.0,31.0,1.4,10.0,55.0,104.38,64.08
2016,12,5,17,15,144.0,15.5,1.35,9.5,27.5,38.45,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,208.0,16.0,4.3,6.0,23.0,48.78,0.0
2016,12,6,7,45,359.0,26.0,4.5,6.0,64.0,113.69,68.83
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,183.95,134.11
2016,12,6,8,15,588.5,42.5,5.05,6.5,152.5,241.11,187.66
2016,12,6,8,30,667.0,49.0,5.4,7.0,200.0,307.23,248.72
2016,12,6,8,45,719.5,52.5,5.75,7.5,248.0,365.68,303.05
2016,12,6,9,0,772.0,56.0,6.1,8.0,296.0,427.43,358.96
2016,12,6,9,15,803.0,59.5,6.1,8.5,340.5,481.15,406.48
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,535.41,453.02
2016,12,6,9,45,855.0,65.0,6.2,9.5,424.5,582.25,492.45
2016,12,6,10,0,876.0,67.0,6.3,10.0,464.0,624.79,527.52
2016,12,6,10,15,485.5,147.5,6.2,10.5,370.0,489.65,411.83
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,304.47,251.56
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.0,278.48,228.94
2016,12,6,11,0,30.0,220.0,6.0,12.0,236.0,251.0,204.77
2016,12,6,11,15,21.5,213.5,5.9,12.0,225.5,230.11,187.18
2016,12,6,11,30,13.0,207.0,5.8,12.0,215.0,216.76,175.76
2016,12,6,11,45,21.5,224.0,5.7,12.5,237.0,241.3,195.63
2016,12,6,12,0,30.0,241.0,5.6,13.0,259.0,274.68,222.44
2016,12,6,12,15,15.0,189.5,5.5,13.0,198.5,199.96,161.12
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,135.18,107.38
2016,12,6,12,45,0.0,145.0,5.35,13.5,145.0,142.32,113.14
2016,12,6,13,0,0.0,152.0,5.3,14.0,152.0,149.51,118.89
2016,12,6,13,15,0.0,156.5,5.2,14.0,156.5,154.21,122.82
2016,12,6,13,30,0.0,161.0,5.1,14.0,161.0,158.97,126.84
2016,12,6,13,45,0.0,122.0,5.05,14.0,122.0,119.21,94.19
2016,12,6,14,0,0.0,83.0,5.0,14.0,83.0,80.29,61.95
2016,12,6,14,15,0.0,69.5,4.9,13.5,69.5,67.2,51.22
2016,12,6,14,30,0.0,56.0,4.8,13.0,56.0,54.12,40.38
2016,12,6,14,45,0.0,64.5,4.75,13.0,64.5,62.35,47.46
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,70.58,54.55
2016,12,6,15,15,0.0,65.5,4.55,12.5,65.5,63.31,48.59
2016,12,6,15,30,0.0,58.0,4.4,12.0,58.0,56.04,42.58
2016,12,6,15,45,277.0,69.5,4.3,12.0,144.0,212.61,176.06
2016,12,6,16,0,554.0,81.0,4.2,12.0,230.0,330.83,269.56
2016,12,6,16,15,488.0,71.5,3.85,11.5,184.5,268.48,214.2
2016,12,6,16,30,422.0,62.0,3.5,11.0,139.0,211.55,163.33
2016,12,6,16,45,310.5,48.5,3.2,10.5,96.0,144.92,105.8
2016,12,6,17,0,199.0,35.0,2.9,10.0,53.0,90.19,56.6
2016,12,6,17,15,99.5,17.5,2.8,9.5,26.5,33.34,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,37.96,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,97.73,58.66
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,161.93,118.42
2016,12,7,8,15,491.0,49.5,1.85,5.5,140.5,218.35,169.82
2016,12,7,8,30,571.0,58.0,1.8,6.0,186.0,282.13,227.11
2016,12,7,8,45,618.0,64.5,1.75,6.5,231.0,336.89,276.37
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,394.76,326.65
2016,12,7,9,15,699.0,75.5,1.65,7.5,319.0,446.49,370.39
2016,12,7,9,30,733.0,80.0,1.6,8.0,362.0,499.31,413.45
2016,12,7,9,45,754.0,84.5,1.6,9.0,400.0,543.31,447.64
2016,12,7,10,0,775.0,89.0,1.6,10.0,438.0,588.52,481.54
2016,12,7,10,15,791.5,91.5,1.55,10.0,470.5,627.62,511.25
2016,12,7,10,30,808.0,94.0,1.5,10.0,503.0,665.14,539.09
2016,12,7,10,45,409.5,143.5,1.5,10.5,351.0,457.91,374.62
2016,12,7,11,0,11.0,193.0,1.5,11.0,199.0,200.71,161.2
2016,12,7,11,15,51.0,229.5,1.5,11.5,258.5,277.44,224.54
2016,12,7,11,30,91.0,266.0,1.5,12.0,318.0,349.41,281.33
2016,12,7,11,45,66.0,258.5,1.5,12.5,297.0,322.22,258.27
2016,12,7,12,0,41.0,251.0,1.5,13.0,276.0,294.51,235.3
2016,12,7,12,15,40.5,252.0,1.5,13.0,277.0,295.3,235.98
2016,12,7,12,30,40.0,253.0,1.5,13.0,278.0,296.03,236.53
2016,12,7,12,45,73.0,265.5,1.55,13.5,309.0,335.91,268.44
2016,12,7,13,0,106.0,278.0,1.6,14.0,340.0,375.41,299.45
2016,12,7,13,15,107.5,270.0,1.55,14.0,332.0,366.67,292.62
2016,12,7,13,30,109.0,262.0,1.5,14.0,324.0,357.64,285.86
2016,12,7,13,45,76.0,241.5,1.5,14.5,284.0,308.86,246.85
2016,12,7,14,0,43.0,221.0,1.5,15.0,244.0,261.36,208.66
2016,12,7,14,15,76.0,218.0,1.35,15.0,255.5,280.28,224.82
2016,12,7,14,30,109.0,215.0,1.2,15.0,267.0,297.37,238.96
2016,12,7,14,45,102.5,200.5,1.05,15.0,247.0,274.56,220.73
2016,12,7,15,0,96.0,186.0,0.9,15.0,227.0,252.03,202.79
2016,12,7,15,15,372.5,137.0,0.75,14.5,271.0,364.54,294.87
2016,12,7,15,30,649.0,88.0,0.6,14.0,315.0,438.5,350.95
2016,12,7,15,45,607.0,81.5,0.45,14.0,271.0,382.92,303.86
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,329.58,258.76
2016,12,7,16,15,500.5,66.5,0.45,13.0,182.0,268.43,208.75
2016,12,7,16,30,436.0,58.0,0.6,12.0,137.0,212.55,161.27
2016,12,7,16,45,336.0,45.5,0.8,11.5,95.0,148.93,107.32
2016,12,7,17,0,236.0,33.0,1.0,11.0,53.0,96.04,59.57
2016,12,7,17,15,118.0,16.5,1.2,10.5,26.5,35.47,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,9.16
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.28,23.85
2016,12,8,8,15,0.0,53.0,7.2,2.0,53.0,52.58,40.56
2016,12,8,8,30,0.0,71.0,7.3,2.0,71.0,70.78,57.09
2016,12,8,8,45,1.0,89.5,7.45,2.5,90.0,89.9,74.11
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,109.12,90.96
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,98.15,81.24
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,87.84,72.04
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,98.27,80.88
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,108.74,89.64
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,109.52,90.11
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,110.36,90.65
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,144.84,120.27
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,179.87,150.1
2016,12,8,11,15,41.0,219.5,7.3,4.0,243.0,258.83,218.19
2016,12,8,11,30,78.0,261.0,7.2,4.0,306.0,333.81,281.99
2016,12,8,11,45,52.5,248.0,7.1,4.0,279.0,299.97,252.52
2016,12,8,12,0,27.0,235.0,7.0,4.0,252.0,257.37,215.75
2016,12,8,12,15,21.5,227.0,6.9,4.0,240.5,244.55,204.73
2016,12,8,12,30,16.0,219.0,6.8,4.0,229.0,231.75,193.72
2016,12,8,12,45,20.5,224.5,6.75,4.0,237.5,241.11,201.83
2016,12,8,13,0,25.0,230.0,6.7,4.0,246.0,250.45,209.92
2016,12,8,13,15,33.5,233.5,6.6,3.5,253.5,268.99,226.31
2016,12,8,13,30,42.0,237.0,6.5,3.0,261.0,279.17,235.73
2016,12,8,13,45,85.5,239.5,6.45,3.0,286.0,313.59,266.38
2016,12,8,14,0,129.0,242.0,6.4,3.0,311.0,353.8,301.56
2016,12,8,14,15,87.5,220.5,6.35,3.0,266.5,291.02,247.82
2016,12,8,14,30,46.0,199.0,6.3,3.0,222.0,237.99,202.0
2016,12,8,14,45,72.0,190.0,6.25,3.0,222.5,243.66,207.84
2016,12,8,15,0,98.0,181.0,6.2,3.0,223.0,247.54,211.87
2016,12,8,15,15,92.0,164.5,6.0,3.0,200.5,223.24,190.89
2016,12,8,15,30,86.0,148.0,5.8,3.0,178.0,199.29,170.03
2016,12,8,15,45,80.5,128.5,5.65,3.0,153.5,172.51,146.47
2016,12,8,16,0,75.0,109.0,5.5,3.0,129.0,146.13,122.9
2016,12,8,16,15,64.5,89.0,5.15,2.5,104.0,117.7,97.42
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,90.19,72.43
2016,12,8,16,45,34.5,49.5,4.45,2.0,55.0,61.72,46.66
2016,12,8,17,0,15.0,30.0,4.1,2.0,31.0,34.89,21.56
2016,12,8,17,15,7.5,15.0,3.85,1.5,15.5,15.98,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
