Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,64.3,14.49
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,150.43,106.53
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,208.71,163.25
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,275.22,226.42
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,333.0,282.13
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,394.33,339.53
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,448.62,389.4
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,503.99,438.57
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,552.39,480.44
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,596.95,518.0
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,638.52,551.75
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,678.4,582.95
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,712.61,609.02
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,744.35,632.99
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,768.96,649.82
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,790.52,664.35
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,731.59,616.33
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,653.27,550.32
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,655.01,550.75
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,654.53,548.96
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,676.86,566.73
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,693.97,580.2
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,745.18,620.89
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,788.25,653.91
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,701.33,586.93
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,609.45,512.71
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,577.11,487.21
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,541.1,458.14
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,576.36,488.43
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,593.72,502.99
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,544.59,461.84
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,495.02,419.63
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,438.58,369.97
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,383.53,320.17
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,321.69,263.85
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,263.8,209.73
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,196.03,147.83
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,139.67,94.53
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,58.23,0.77
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,57.09,9.21
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,133.93,92.49
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,189.58,143.58
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,254.04,201.25
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,309.67,251.44
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,369.3,303.61
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,420.49,348.22
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,474.72,393.95
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,521.24,432.39
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,567.35,469.58
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,608.4,501.59
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,648.04,531.85
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,485.8,400.32
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,280.04,228.23
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,289.92,236.57
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,299.74,243.86
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,344.37,279.98
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,398.14,322.6
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,400.63,324.25
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,402.71,325.9
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,605.19,491.89
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,781.8,624.94
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,768.49,613.97
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,752.06,602.55
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,734.86,589.91
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,710.37,571.91
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,679.4,549.57
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,646.18,524.87
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,402.57,331.37
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,160.72,129.42
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,144.79,117.08
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,129.19,104.39
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,111.95,90.01
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,94.94,75.64
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,189.65,152.85
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,242.41,188.41
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,179.18,132.59
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,124.75,83.46
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,53.17,3.5
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,56.1,5.48
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,132.06,89.58
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,187.61,141.03
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,252.09,199.28
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,308.33,250.48
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,368.89,303.97
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,420.31,349.42
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,474.72,395.99
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,521.98,434.89
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,569.0,472.59
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,610.05,504.82
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,649.65,535.13
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,682.58,558.11
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,713.23,578.48
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,598.73,486.45
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,455.17,367.9
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,516.54,417.12
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,570.23,459.06
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,522.95,420.16
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,465.2,373.34
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,638.07,514.35
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,785.22,625.6
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,772.52,615.39
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,756.67,603.97
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,734.26,586.71
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,713.2,570.66
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,682.24,548.13
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,649.03,523.34
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,608.02,491.34
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,565.85,457.9
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,518.66,420.05
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,471.25,381.13
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,416.78,335.85
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,365.46,291.84
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,305.05,240.19
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,248.94,190.81
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,184.26,134.67
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,128.61,85.13
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,54.74,6.79
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,52.54,1.69
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,123.04,82.99
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,177.94,133.48
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,241.98,191.14
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,298.36,242.95
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,359.45,297.9
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,411.81,344.33
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,465.81,390.74
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,511.77,429.47
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,559.32,468.36
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,600.24,500.53
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,639.84,530.74
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,672.92,554.99
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,703.85,576.26
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,728.74,592.68
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,750.89,606.9
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,767.9,617.2
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,786.63,629.08
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,792.64,632.74
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,795.27,634.13
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,791.36,629.9
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,784.1,623.43
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,771.86,614.63
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,756.43,603.64
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,733.5,587.19
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,707.84,568.78
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,681.38,549.76
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,648.52,525.49
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,608.08,493.96
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,566.46,460.94
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,519.77,423.5
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,472.78,384.89
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,418.25,339.38
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,366.99,295.24
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,306.87,243.05
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,250.95,193.23
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,185.78,136.31
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,129.86,86.55
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,55.66,10.16
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,8.67,1.7
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.53,5.12
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,16.39,8.51
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,20.26,11.86
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,23.64,14.75
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,27.02,17.59
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,30.89,20.81
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,34.76,24.0
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,37.67,26.34
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,40.57,28.67
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,30.42,20.01
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,20.28,11.41
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,108.77,84.98
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,202.07,160.48
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,255.78,203.41
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,303.56,241.12
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,255.69,202.54
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,201.39,158.7
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,274.77,217.94
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,341.87,270.92
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,273.74,216.53
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,200.25,157.45
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,178.15,139.65
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,156.33,121.97
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,146.22,114.04
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,136.16,106.12
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,115.81,89.82
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,95.61,73.51
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,86.18,66.07
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,76.77,58.55
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,223.53,180.17
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,330.88,262.12
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,272.41,212.21
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,217.81,165.44
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,157.39,114.51
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,106.05,70.83
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,46.85,10.4
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,45.17,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,106.5,68.32
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,159.28,114.6
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,221.19,167.82
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,275.46,215.23
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,334.61,265.81
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,386.3,309.59
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,440.0,353.85
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,488.02,392.65
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,536.63,431.0
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,456.56,365.61
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,346.05,274.53
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,394.68,313.09
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,453.22,358.26
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,429.92,339.02
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,411.9,323.79
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,335.28,262.6
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,265.24,205.83
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,281.16,218.46
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,297.14,230.99
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,279.83,217.35
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,254.27,197.37
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,510.24,405.41
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,723.11,569.06
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,502.67,398.38
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,271.65,211.83
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,157.81,122.29
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,49.28,34.57
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,42.99,29.55
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,36.7,24.48
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,32.83,21.43
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,28.96,18.34
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,25.09,15.21
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,21.22,12.04
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,17.36,8.82
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,13.5,5.55
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,9.64,2.24
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.89,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,14.48,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.82,17.4
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,50.91,35.84
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,72.33,54.17
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,95.34,73.59
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,122.9,96.58
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,144.71,114.55
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,166.97,132.62
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,186.55,148.22
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,206.32,163.78
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,240.6,191.48
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,276.06,219.97
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,195.72,154.29
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,112.24,85.61
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,252.31,199.92
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,402.85,319.51
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,376.8,297.09
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,341.01,267.42
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,249.67,194.93
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,154.66,118.57
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,175.98,135.66
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,197.49,152.8
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,169.85,130.86
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,142.55,109.16
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,234.15,183.36
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,321.36,252.79
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,487.66,389.05
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,617.02,492.3
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,571.55,455.87
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,526.29,419.83
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,479.7,383.12
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,433.52,346.0
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,376.94,299.31
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,322.66,253.84
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,264.09,205.04
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,210.76,159.83
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,148.81,108.45
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,93.39,62.86
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,41.96,12.75
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,49.02,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,117.35,73.15
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,171.69,121.3
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,235.57,176.1
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,290.51,224.06
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,350.05,274.7
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,401.12,317.66
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,455.45,361.85
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,503.55,400.09
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,551.85,437.47
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,494.63,391.68
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,413.23,325.9
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,383.6,301.47
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,356.79,278.53
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,189.52,147.94
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,23.18,13.2
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,50.27,35.08
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,77.39,56.7
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,437.23,348.61
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,773.61,595.25
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,506.61,394.97
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,209.25,159.25
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,270.14,207.71
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,323.9,249.3
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,530.34,412.97
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,697.99,538.71
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,442.15,346.18
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,178.79,137.0
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,175.86,135.57
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,172.76,133.42
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,156.34,120.8
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,140.18,108.28
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,272.28,213.93
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,358.05,275.81
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,299.01,226.65
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,244.26,180.76
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,179.18,127.3
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,123.53,81.19
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,53.96,18.71
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,39.85,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,92.55,60.05
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,143.04,104.29
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,203.41,155.96
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,256.84,202.42
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,317.36,253.86
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,369.47,297.52
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,424.03,341.83
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,471.84,379.64
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,520.37,416.88
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,561.8,448.73
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,602.51,479.42
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,545.03,432.12
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,471.34,372.19
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,487.68,384.54
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,502.87,395.39
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,556.02,435.77
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,618.5,481.73
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,553.0,430.58
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,485.11,377.79
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,382.25,298.68
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,271.21,211.24
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,307.49,240.65
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,343.19,268.71
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,293.27,229.63
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,244.5,191.36
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,255.2,200.58
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,265.09,208.89
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,373.86,297.61
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,461.57,366.45
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,454.59,360.48
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,444.18,351.64
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,390.52,308.43
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,338.93,266.05
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,280.41,217.63
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,225.65,171.33
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,165.56,121.0
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,114.04,77.56
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,51.51,20.38
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,13.03,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,26.5,14.73
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,49.31,34.56
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,72.4,54.18
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,100.46,77.69
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,126.92,99.69
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,151.19,119.58
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,176.11,139.7
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,199.12,157.96
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,222.48,176.25
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,242.18,191.37
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,262.15,206.54
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,278.34,218.49
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,294.43,230.26
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,374.71,294.0
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,449.96,352.85
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,432.29,337.27
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,413.05,320.8
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,582.19,455.35
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,740.11,575.66
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,741.64,575.74
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,740.23,574.64
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,645.81,502.77
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,548.71,427.02
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,410.62,320.59
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,278.31,215.67
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,345.43,270.34
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,406.95,319.11
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,415.86,327.12
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,426.23,335.81
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,443.29,350.02
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,452.13,356.5
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,400.77,314.26
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,350.81,272.55
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,292.92,225.2
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,239.2,180.07
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,178.95,129.41
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,126.35,84.78
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,56.01,23.43
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,18.67,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,40.77,25.32
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,67.26,49.54
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,94.94,74.08
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,120.91,97.23
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,147.61,120.74
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,172.88,142.71
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,198.39,164.55
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,221.02,183.31
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,243.65,201.76
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,253.6,209.55
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,262.76,216.55
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,272.49,224.12
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,281.91,231.39
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,377.96,312.14
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,478.12,394.64
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,448.95,368.91
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,426.23,348.52
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,430.8,352.03
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,434.85,355.08
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,513.21,419.96
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,581.2,475.54
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,572.45,468.56
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,562.16,460.62
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,573.05,470.06
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,572.79,470.79
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,549.09,452.31
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,523.75,432.41
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,478.49,395.76
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,434.18,359.52
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,487.75,405.04
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,519.17,430.42
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,464.31,382.86
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,410.29,335.14
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,348.8,281.05
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,290.62,228.47
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,224.03,168.52
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,165.04,114.72
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,80.58,39.28
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.96,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.86,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,25.09,16.13
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,45.4,33.49
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,50.24,37.53
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,55.09,41.56
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,144.64,117.08
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,246.52,200.26
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,220.24,178.43
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,201.24,162.75
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,195.42,157.86
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,189.62,152.98
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,173.07,139.29
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,156.66,125.71
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,299.1,244.99
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,446.34,363.42
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,331.21,269.87
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,219.44,177.58
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,168.8,136.32
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,119.26,95.21
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,127.55,102.55
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,136.0,110.01
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,108.53,87.1
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,81.38,64.28
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,73.98,58.13
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,66.7,52.03
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,57.98,44.62
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,49.27,37.13
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,40.56,29.63
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,31.85,22.01
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,23.64,14.67
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,15.43,7.29
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,8.67,0.26
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
